Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,115.56,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,285.14,206.97
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,366.03,306.88
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,445.04,379.53
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,489.81,419.89
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,532.33,456.34
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,558.35,477.62
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,576.95,491.92
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,589.52,500.46
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,598.26,505.33
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,594.73,499.57
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,587.58,490.65
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,572.57,475.21
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,554.13,456.75
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,528.97,433.25
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,500.77,406.83
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,467.61,375.99
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,431.87,342.36
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,391.52,304.32
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,349.2,264.01
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,304.38,220.9
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,258.06,177.02
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,209.33,133.53
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,160.14,93.88
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,109.61,61.92
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,60.97,49.73
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,59.66,48.75
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,58.39,47.76
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,56.27,45.88
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,54.19,44.0
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,50.74,40.91
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,47.31,37.73
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,39.34,30.31
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,35.26,26.3
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,28.47,19.54
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,21.66,10.47
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,10.67,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,23.22,11.47
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,48.05,35.71
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,78.97,63.88
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,101.22,84.13
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,122.7,103.39
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,139.48,118.11
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,155.81,132.13
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,170.4,144.4
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,184.48,156.0
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,157.92,132.4
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,125.89,104.21
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,170.45,142.65
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,204.63,171.44
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,210.47,175.82
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,215.45,179.45
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,248.19,205.47
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,268.55,219.99
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,258.33,209.74
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,246.71,198.22
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,243.67,190.48
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,230.04,172.9
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,197.15,146.21
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,169.17,125.64
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,133.47,103.99
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,119.76,102.59
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,105.44,89.97
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,95.96,81.6
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,90.65,76.93
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,85.24,72.08
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,76.22,64.01
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,66.98,55.59
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,56.16,45.48
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,45.08,35.01
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,33.99,24.36
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,22.71,11.65
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,12.38,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.71,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.28,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,5.74,0.0
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,8.21,1.52
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,10.68,3.78
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,13.16,6.01
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,15.64,8.25
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,18.12,10.46
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,20.61,12.63
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,23.1,14.78
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,14.42,7.1
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,5.76,0.0
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,83.32,67.31
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,165.44,136.91
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,190.3,157.36
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,205.8,169.85
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,222.52,183.11
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,240.64,197.03
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,225.41,183.71
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,208.7,169.38
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,133.61,107.32
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,63.91,49.69
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,108.05,86.72
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,142.31,114.9
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,129.23,104.51
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,121.95,104.19
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,114.52,97.72
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,111.99,95.59
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,102.84,87.5
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,93.47,79.15
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,82.44,69.35
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,71.17,59.16
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,59.03,47.91
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,46.65,36.31
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,34.67,24.94
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,22.57,11.9
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,100.12,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,253.51,177.47
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,331.77,270.63
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,407.92,339.34
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,460.42,385.61
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,510.79,428.36
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,536.63,448.91
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,555.74,463.3
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,489.4,407.69
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,413.67,344.48
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,416.21,345.78
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,416.63,344.71
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,375.47,309.38
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,347.31,284.6
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,282.6,230.93
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,225.85,183.87
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,190.3,154.48
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,155.2,125.52
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,239.27,190.95
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,294.74,228.46
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,219.13,170.09
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,164.28,131.43
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,165.68,131.0
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,160.68,125.38
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,109.98,86.23
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,63.06,50.97
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,36.79,27.57
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,10.7,4.05
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,9.46,2.94
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,8.22,1.82
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,6.98,0.7
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.46,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,18.17,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,45.5,27.32
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,91.93,71.55
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,124.71,101.34
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,148.89,123.01
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,172.05,143.37
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,190.18,158.94
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,207.48,173.47
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,218.82,182.75
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,229.5,191.32
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,112.07,91.71
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,6.59,0.06
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,7.0,0.41
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.42,0.76
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,75.96,59.67
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,146.63,119.38
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,146.81,119.29
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,146.97,119.34
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,126.19,101.9
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,106.44,85.37
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,121.16,97.73
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,134.71,108.99
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,105.42,84.47
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,76.65,60.3
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,81.71,64.71
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,86.31,71.95
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,98.8,83.16
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,112.0,94.98
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,103.16,87.2
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,94.12,79.2
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,83.41,69.74
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,72.47,59.92
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,56.01,44.87
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,42.25,32.15
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,34.89,25.03
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,25.66,14.91
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,12.88,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,26.02,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,79.58,52.11
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,137.64,110.39
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,204.32,169.59
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,216.64,181.3
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,239.28,200.73
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,270.22,227.16
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,300.16,252.04
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,347.31,291.38
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,394.54,329.63
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,378.8,315.48
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,374.92,310.9
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,344.93,284.83
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,306.84,252.52
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,257.24,210.97
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,205.42,167.75
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,258.09,210.31
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,300.05,241.99
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,237.35,190.84
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,186.4,150.55
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,130.69,104.79
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,78.58,61.78
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,138.79,104.59
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,177.07,128.22
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,146.73,106.26
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,116.51,90.79
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,108.26,91.6
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,112.03,95.24
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,103.17,87.45
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,94.11,79.43
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,83.42,69.98
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,72.5,60.17
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,60.4,49.03
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,48.76,38.16
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,35.49,25.69
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,22.02,12.28
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,11.14,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,69.66,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,195.8,136.63
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,274.68,222.83
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,352.76,291.16
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,412.55,341.44
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,471.56,389.1
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,503.56,413.68
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,532.53,435.01
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,558.4,453.97
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,579.92,468.96
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,575.76,464.05
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,571.28,458.82
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,559.65,447.16
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,544.49,432.61
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,521.64,413.19
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,495.79,390.96
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,465.31,364.51
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,432.07,335.07
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,394.04,301.09
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,354.04,264.67
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,310.67,224.33
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,265.4,182.33
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,217.97,140.23
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,170.0,100.77
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,120.77,67.11
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,71.69,46.92
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,58.03,46.86
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,56.36,45.54
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,53.87,43.35
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,51.37,41.13
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,48.73,38.82
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,46.13,36.46
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,41.7,32.28
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,37.27,27.97
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,28.7,19.81
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,23.2,13.52
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,11.31,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,91.71,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,237.36,168.55
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,299.89,246.14
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,361.03,302.06
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,402.55,338.25
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,442.29,371.23
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,466.44,390.63
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,488.01,407.08
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,496.47,412.15
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,502.11,414.68
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,454.42,374.38
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,413.29,339.47
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,270.6,222.73
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,125.91,101.5
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,121.72,98.4
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,117.85,95.1
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,187.85,152.81
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,250.95,202.29
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,241.29,193.24
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,231.12,184.08
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,225.08,177.37
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,215.89,167.68
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,200.29,151.69
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,179.2,131.89
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,151.82,115.18
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,131.21,104.66
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,87.61,73.02
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,33.88,25.07
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,30.55,22.14
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,27.23,19.15
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,23.5,15.8
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,19.77,12.41
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,16.05,8.98
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,12.33,5.52
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,9.03,2.39
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,5.74,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,2.87,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,94.32,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,242.84,173.14
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,322.53,265.09
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,401.07,335.88
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,452.51,380.65
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,501.81,421.74
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,264.03,225.88
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,9.87,2.99
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,11.11,4.11
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,12.35,5.2
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,14.01,6.64
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,15.67,8.07
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,48.04,36.15
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,81.14,64.41
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,176.37,145.16
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,268.74,220.32
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,219.88,179.29
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,182.86,148.82
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,128.77,103.9
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,81.27,64.18
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,116.99,94.24
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,149.83,121.3
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,133.45,107.87
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,118.33,95.69
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,99.76,80.13
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,81.39,64.65
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,98.45,83.01
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,115.37,98.07
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,106.86,90.6
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,98.14,82.95
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,87.2,73.21
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,76.02,63.12
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,63.97,52.1
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,51.69,40.72
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,39.16,29.05
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,26.51,16.68
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,13.63,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,101.96,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,258.66,185.59
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,338.43,278.04
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,417.12,348.71
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,468.16,393.5
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,516.96,434.57
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,545.36,457.71
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,570.77,477.49
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,584.17,486.21
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,594.12,491.75
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,589.65,485.77
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,584.93,479.31
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,573.65,467.56
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,558.73,452.72
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,484.45,391.76
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,408.96,330.26
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,388.73,311.61
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,366.85,290.97
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,322.47,254.08
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,280.58,219.94
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,277.01,209.89
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,256.63,183.76
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,213.92,151.01
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,183.66,131.32
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,142.97,95.62
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,90.36,60.91
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,66.49,54.07
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,58.5,47.05
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,59.61,48.11
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,60.97,49.37
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,56.35,45.32
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,51.67,41.14
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,46.76,36.65
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,41.82,31.98
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,34.14,24.68
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,26.32,16.69
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,12.85,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,10.24,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,21.23,10.1
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,41.83,29.73
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,60.62,46.71
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,80.86,64.8
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,110.4,90.59
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,127.5,105.49
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,144.2,119.83
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,157.61,130.89
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,170.64,141.44
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,116.79,95.32
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,78.14,61.91
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,105.91,85.56
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,133.41,108.65
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,105.87,85.22
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,79.96,63.18
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,76.92,60.46
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,73.95,57.8
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,89.23,70.75
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,104.13,83.32
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,128.46,103.32
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,150.63,121.19
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,143.81,115.52
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,137.14,110.1
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,124.1,84.14
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,83.92,51.65
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,54.97,43.8
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,66.64,54.32
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,60.68,49.05
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,54.66,43.72
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,45.67,35.73
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,45.88,35.95
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,42.31,32.6
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,38.78,29.16
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,32.59,23.26
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,26.39,16.83
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,12.85,0.34
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
