Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.5,13.5,1.05,7.5,26.5,110.73,0.0
2016,1,12,8,0,309.0,27.0,1.1,8.0,53.0,278.31,201.85
2016,1,12,8,15,404.5,36.0,1.1,8.0,90.5,354.05,289.64
2016,1,12,8,30,500.0,45.0,1.1,8.0,128.0,429.97,357.08
2016,1,12,8,45,561.5,50.5,1.15,8.5,167.5,477.88,398.2
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,523.89,435.85
2016,1,12,9,15,662.0,60.0,1.2,9.0,245.0,550.18,456.86
2016,1,12,9,30,701.0,64.0,1.2,9.0,283.0,569.88,471.96
2016,1,12,9,45,580.5,91.5,1.3,9.5,286.5,515.4,426.9
2016,1,12,10,0,460.0,119.0,1.4,10.0,290.0,449.65,373.01
2016,1,12,10,15,494.5,123.0,1.45,10.0,320.0,463.4,383.62
2016,1,12,10,30,529.0,127.0,1.5,10.0,350.0,474.04,390.81
2016,1,12,10,45,513.5,139.0,1.55,10.5,364.5,460.11,377.33
2016,1,12,11,0,498.0,151.0,1.6,11.0,379.0,444.58,362.69
2016,1,12,11,15,476.5,162.0,1.65,11.0,386.5,423.52,344.25
2016,1,12,11,30,455.0,173.0,1.7,11.0,394.0,401.73,325.12
2016,1,12,11,45,453.5,177.0,1.8,11.5,400.0,382.5,307.37
2016,1,12,12,0,452.0,181.0,1.9,12.0,406.0,361.92,288.22
2016,1,12,12,15,451.5,181.5,1.85,12.0,407.0,337.51,265.98
2016,1,12,12,30,451.0,182.0,1.8,12.0,408.0,312.03,242.55
2016,1,12,12,45,256.0,196.0,1.8,12.0,324.0,237.02,184.61
2016,1,12,13,0,61.0,210.0,1.8,12.0,240.0,181.37,144.64
2016,1,12,13,15,30.5,174.0,1.7,12.0,189.0,143.36,114.36
2016,1,12,13,30,0.0,138.0,1.6,12.0,138.0,111.19,88.99
2016,1,12,13,45,11.0,151.5,1.55,12.0,156.5,120.82,96.78
2016,1,12,14,0,22.0,165.0,1.5,12.0,175.0,127.93,102.83
2016,1,12,14,15,11.0,121.0,1.35,12.0,126.0,96.24,80.33
2016,1,12,14,30,0.0,77.0,1.2,12.0,77.0,63.64,51.58
2016,1,12,14,45,0.0,70.0,1.05,12.0,70.0,58.04,46.69
2016,1,12,15,0,0.0,63.0,0.9,12.0,63.0,52.2,41.52
2016,1,12,15,15,0.0,55.5,0.9,12.0,55.5,45.94,35.92
2016,1,12,15,30,0.0,48.0,0.9,12.0,48.0,39.7,30.27
2016,1,12,15,45,0.0,39.5,0.95,12.0,39.5,32.63,23.8
2016,1,12,16,0,0.0,31.0,1.0,12.0,31.0,25.58,17.29
2016,1,12,16,15,0.0,23.0,1.05,12.0,23.0,18.95,11.12
2016,1,12,16,30,0.0,15.0,1.1,12.0,15.0,12.34,4.86
2016,1,12,16,45,0.0,8.5,1.15,12.0,8.5,6.98,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,75.5,18.0,3.0,11.5,24.0,84.05,0.0
2016,1,13,8,0,151.0,36.0,3.1,12.0,48.0,188.87,135.33
2016,1,13,8,15,249.0,49.0,3.2,12.0,84.0,266.61,217.38
2016,1,13,8,30,347.0,62.0,3.3,12.0,120.0,346.24,288.46
2016,1,13,8,45,416.0,71.0,3.4,12.0,159.5,401.05,336.77
2016,1,13,9,0,485.0,80.0,3.5,12.0,199.0,455.03,382.82
2016,1,13,9,15,531.5,86.5,3.7,12.0,236.5,492.8,414.31
2016,1,13,9,30,578.0,93.0,3.9,12.0,274.0,525.4,440.78
2016,1,13,9,45,289.0,54.0,4.1,12.5,144.5,277.47,235.17
2016,1,13,10,0,0.0,15.0,4.3,13.0,15.0,12.36,4.99
2016,1,13,10,15,158.0,91.5,4.4,13.0,158.0,201.97,169.33
2016,1,13,10,30,316.0,168.0,4.5,13.0,301.0,375.73,312.95
2016,1,13,10,45,158.0,126.5,4.6,13.0,193.0,226.34,187.51
2016,1,13,11,0,0.0,85.0,4.7,13.0,85.0,70.68,54.67
2016,1,13,11,15,70.5,152.0,4.7,13.0,186.5,172.65,141.1
2016,1,13,11,30,141.0,219.0,4.7,13.0,288.0,272.95,223.34
2016,1,13,11,45,93.5,214.0,4.75,13.0,260.5,230.14,187.28
2016,1,13,12,0,46.0,209.0,4.8,13.0,233.0,198.53,160.99
2016,1,13,12,15,51.0,212.0,4.75,12.5,238.0,197.86,160.35
2016,1,13,12,30,56.0,215.0,4.7,12.0,243.0,196.45,158.99
2016,1,13,12,45,39.5,202.5,4.7,12.0,222.0,176.0,142.08
2016,1,13,13,0,23.0,190.0,4.7,12.0,201.0,158.46,127.85
2016,1,13,13,15,12.5,173.5,4.6,12.0,179.5,141.3,113.89
2016,1,13,13,30,2.0,157.0,4.5,12.0,158.0,125.57,101.23
2016,1,13,13,45,127.0,170.0,4.4,12.0,225.5,138.28,106.98
2016,1,13,14,0,252.0,183.0,4.3,12.0,293.0,135.82,104.72
2016,1,13,14,15,270.0,169.0,4.05,11.5,280.0,116.88,98.9
2016,1,13,14,30,288.0,155.0,3.8,11.0,267.0,108.81,92.07
2016,1,13,14,45,276.5,145.0,3.55,11.0,245.0,102.63,86.7
2016,1,13,15,0,265.0,135.0,3.3,11.0,223.0,96.31,81.15
2016,1,13,15,15,450.0,101.0,2.9,10.5,229.5,73.71,61.08
2016,1,13,15,30,635.0,67.0,2.5,10.0,236.0,52.77,42.3
2016,1,13,15,45,597.0,59.0,2.2,10.0,197.5,47.06,37.02
2016,1,13,16,0,559.0,51.0,1.9,10.0,159.0,41.25,31.52
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.5,35.52,26.01
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,29.81,20.1
2016,1,13,16,45,242.5,24.5,1.35,9.0,46.5,20.34,6.72
2016,1,13,17,0,100.0,13.0,1.2,9.0,15.0,11.1,0.0
2016,1,13,17,15,50.0,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,8.5,6.5,5.34,0.0
2016,1,14,8,0,0.0,13.0,1.0,9.0,13.0,10.69,2.44
2016,1,14,8,15,0.0,22.5,1.1,9.0,22.5,18.55,10.04
2016,1,14,8,30,0.0,32.0,1.2,9.0,32.0,26.42,17.16
2016,1,14,8,45,0.0,41.5,1.35,9.0,41.5,34.31,24.24
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,42.21,31.27
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,49.92,38.05
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,57.85,44.96
2016,1,14,9,45,0.0,77.0,1.7,9.5,77.0,64.78,50.82
2016,1,14,10,0,0.0,85.0,1.8,10.0,85.0,71.68,56.59
2016,1,14,10,15,0.0,113.5,1.95,10.0,113.5,97.82,78.89
2016,1,14,10,30,0.0,142.0,2.1,10.0,142.0,123.84,100.84
2016,1,14,10,45,0.0,130.0,2.25,10.0,130.0,111.24,89.99
2016,1,14,11,0,0.0,118.0,2.4,10.0,118.0,99.64,80.06
2016,1,14,11,15,4.0,145.0,2.35,10.0,147.0,125.16,101.63
2016,1,14,11,30,8.0,172.0,2.3,10.0,176.0,149.93,122.3
2016,1,14,11,45,8.0,174.5,2.3,10.5,178.5,150.59,122.44
2016,1,14,12,0,8.0,177.0,2.3,11.0,181.0,151.22,122.63
2016,1,14,12,15,24.5,193.0,2.15,11.0,205.5,169.31,137.33
2016,1,14,12,30,41.0,209.0,2.0,11.0,230.0,186.79,151.17
2016,1,14,12,45,20.5,123.5,1.9,11.0,134.0,108.55,86.27
2016,1,14,13,0,0.0,38.0,1.8,11.0,38.0,31.43,21.44
2016,1,14,13,15,0.0,75.0,1.85,11.0,75.0,62.24,47.92
2016,1,14,13,30,0.0,112.0,1.9,11.0,112.0,91.62,72.93
2016,1,14,13,45,0.0,64.5,1.95,11.0,64.5,53.46,40.45
2016,1,14,14,0,0.0,17.0,2.0,11.0,17.0,14.02,6.51
2016,1,14,14,15,0.0,25.0,2.15,11.0,25.0,20.63,13.05
2016,1,14,14,30,0.0,33.0,2.3,11.0,33.0,27.25,19.07
2016,1,14,14,45,0.0,30.0,2.45,11.0,30.0,24.75,16.84
2016,1,14,15,0,0.0,27.0,2.6,11.0,27.0,22.26,14.6
2016,1,14,15,15,0.0,23.5,2.75,11.0,23.5,19.36,11.97
2016,1,14,15,30,0.0,20.0,2.9,11.0,20.0,16.46,9.32
2016,1,14,15,45,0.0,16.5,3.1,11.0,16.5,13.57,6.65
2016,1,14,16,0,0.0,13.0,3.3,11.0,13.0,10.68,3.97
2016,1,14,16,15,0.0,9.5,3.3,11.0,9.5,7.8,1.28
2016,1,14,16,30,0.0,6.0,3.3,11.0,6.0,4.92,0.0
2016,1,14,16,45,0.0,3.5,3.35,11.0,3.5,2.87,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,14.5,0.95,7.5,28.0,146.93,0.0
2016,1,15,8,0,322.0,29.0,1.0,8.0,56.0,291.86,216.35
2016,1,15,8,15,418.5,37.5,1.1,8.0,94.5,367.9,301.53
2016,1,15,8,30,515.0,46.0,1.2,8.0,133.0,444.84,369.9
2016,1,15,8,45,572.0,52.0,1.3,8.5,173.5,490.95,409.69
2016,1,15,9,0,629.0,58.0,1.4,9.0,214.0,535.1,446.08
2016,1,15,9,15,416.5,94.0,1.4,9.0,204.5,421.84,353.89
2016,1,15,9,30,204.0,130.0,1.4,9.0,195.0,299.54,251.78
2016,1,15,9,45,211.5,143.0,1.45,9.5,216.5,312.15,262.02
2016,1,15,10,0,219.0,156.0,1.5,10.0,238.0,323.52,270.21
2016,1,15,10,15,388.5,140.0,1.5,10.0,300.0,418.21,347.8
2016,1,15,10,30,558.0,124.0,1.5,10.0,362.0,493.51,406.88
2016,1,15,10,45,462.5,152.5,1.5,10.5,357.0,448.16,367.28
2016,1,15,11,0,367.0,181.0,1.5,11.0,352.0,393.71,321.7
2016,1,15,11,15,433.0,173.5,1.45,11.0,382.0,415.56,337.72
2016,1,15,11,30,499.0,166.0,1.4,11.0,412.0,422.09,340.56
2016,1,15,11,45,438.5,183.5,1.4,11.0,402.5,385.78,309.68
2016,1,15,12,0,378.0,201.0,1.4,11.0,393.0,345.96,276.46
2016,1,15,12,15,261.0,216.0,1.35,11.0,349.0,291.94,232.72
2016,1,15,12,30,144.0,231.0,1.3,11.0,305.0,243.03,194.05
2016,1,15,12,45,489.0,158.0,1.3,11.5,403.0,282.27,215.08
2016,1,15,13,0,834.0,85.0,1.3,12.0,501.0,287.4,203.18
2016,1,15,13,15,826.0,84.0,1.25,12.0,487.0,240.19,160.31
2016,1,15,13,30,818.0,83.0,1.2,12.0,473.0,192.55,119.44
2016,1,15,13,45,811.0,80.0,1.2,12.0,452.5,143.2,82.1
2016,1,15,14,0,804.0,77.0,1.2,12.0,432.0,93.81,54.78
2016,1,15,14,15,786.5,75.0,1.15,12.0,404.5,61.59,49.65
2016,1,15,14,30,769.0,73.0,1.1,12.0,377.0,60.39,48.7
2016,1,15,14,45,747.5,69.5,1.05,12.0,344.5,58.0,46.64
2016,1,15,15,0,726.0,66.0,1.0,12.0,312.0,55.62,44.57
2016,1,15,15,15,691.5,62.0,0.9,11.5,275.0,52.7,42.07
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,45.73,35.85
2016,1,15,15,45,604.5,53.5,0.7,11.0,198.0,42.54,32.88
2016,1,15,16,0,552.0,49.0,0.6,11.0,158.0,39.39,29.83
2016,1,15,16,15,472.5,41.5,0.65,10.5,119.0,33.65,24.38
2016,1,15,16,30,393.0,34.0,0.7,10.0,80.0,27.89,18.61
2016,1,15,16,45,196.5,25.5,0.75,10.0,48.5,19.85,8.23
2016,1,15,17,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,1,15,17,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.0,1.4,11.5,1.0,0.82,0.0
2016,1,16,8,0,0.0,2.0,1.4,12.0,2.0,1.64,0.0
2016,1,16,8,15,0.0,3.5,1.45,12.0,3.5,2.87,0.0
2016,1,16,8,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,1,16,8,45,0.0,7.0,1.6,12.5,7.0,5.75,0.0
2016,1,16,9,0,0.0,9.0,1.7,13.0,9.0,7.39,0.74
2016,1,16,9,15,0.0,10.5,1.75,13.0,10.5,8.63,1.83
2016,1,16,9,30,0.0,12.0,1.8,13.0,12.0,9.87,2.91
2016,1,16,9,45,0.0,13.5,1.9,13.5,13.5,11.11,3.96
2016,1,16,10,0,0.0,15.0,2.0,14.0,15.0,12.36,5.0
2016,1,16,10,15,0.0,73.5,2.05,14.0,73.5,60.97,46.56
2016,1,16,10,30,0.0,132.0,2.1,14.0,132.0,114.16,91.26
2016,1,16,10,45,0.0,120.5,2.2,14.0,120.5,102.47,81.27
2016,1,16,11,0,0.0,109.0,2.3,14.0,109.0,91.63,72.1
2016,1,16,11,15,0.0,101.0,2.35,14.0,101.0,84.38,65.95
2016,1,16,11,30,0.0,93.0,2.4,14.0,93.0,77.4,60.03
2016,1,16,11,45,0.0,66.0,2.5,14.5,66.0,54.74,40.81
2016,1,16,12,0,0.0,39.0,2.6,15.0,39.0,32.27,21.75
2016,1,16,12,15,0.0,24.0,2.55,15.0,24.0,19.83,11.21
2016,1,16,12,30,0.0,9.0,2.5,15.0,9.0,7.43,0.66
2016,1,16,12,45,0.0,15.0,2.5,15.0,15.0,12.38,4.89
2016,1,16,13,0,0.0,21.0,2.5,15.0,21.0,17.35,9.12
2016,1,16,13,15,0.0,20.5,2.35,15.0,20.5,16.93,8.77
2016,1,16,13,30,0.0,20.0,2.2,15.0,20.0,16.51,8.43
2016,1,16,13,45,0.0,19.0,2.1,15.0,19.0,15.68,7.74
2016,1,16,14,0,0.0,18.0,2.0,15.0,18.0,14.85,7.05
2016,1,16,14,15,0.0,71.0,1.8,15.0,71.0,58.88,46.73
2016,1,16,14,30,0.0,124.0,1.6,15.0,124.0,97.9,81.05
2016,1,16,14,45,0.0,113.0,1.4,15.0,113.0,89.61,73.83
2016,1,16,15,0,0.0,102.0,1.2,15.0,102.0,81.23,66.56
2016,1,16,15,15,0.0,90.0,1.05,14.5,90.0,72.04,58.64
2016,1,16,15,30,0.0,78.0,0.9,14.0,78.0,62.76,50.51
2016,1,16,15,45,254.5,67.0,0.75,14.0,118.0,49.33,38.49
2016,1,16,16,0,509.0,56.0,0.6,14.0,158.0,44.86,34.31
2016,1,16,16,15,428.0,47.5,0.65,13.5,119.5,38.47,28.32
2016,1,16,16,30,347.0,39.0,0.7,13.0,81.0,32.05,22.01
2016,1,16,16,45,173.5,28.5,0.75,13.0,49.5,22.08,10.34
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,15.36,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,7.68,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.75,13.0,8.0,6.57,0.0
2016,1,17,8,0,0.0,16.0,2.8,13.0,16.0,13.18,4.39
2016,1,17,8,15,0.0,27.0,2.85,13.0,27.0,22.29,12.94
2016,1,17,8,30,0.0,38.0,2.9,13.0,38.0,31.42,21.07
2016,1,17,8,45,0.0,49.5,2.95,13.5,49.5,41.58,29.95
2016,1,17,9,0,0.0,61.0,3.0,14.0,61.0,52.03,38.98
2016,1,17,9,15,0.0,72.0,3.0,14.0,72.0,61.82,47.42
2016,1,17,9,30,0.0,83.0,3.0,14.0,83.0,71.52,55.68
2016,1,17,9,45,0.0,93.0,3.05,14.0,93.0,80.15,62.95
2016,1,17,10,0,0.0,103.0,3.1,14.0,103.0,88.71,70.11
2016,1,17,10,15,0.0,100.5,3.1,14.0,100.5,85.42,67.21
2016,1,17,10,30,0.0,98.0,3.1,14.0,98.0,82.56,64.69
2016,1,17,10,45,0.0,103.0,3.15,14.0,103.0,86.66,68.05
2016,1,17,11,0,0.0,108.0,3.2,14.0,108.0,90.74,71.38
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,86.54,67.77
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,82.51,64.33
2016,1,17,11,45,0.0,84.5,3.2,14.0,84.5,70.2,53.92
2016,1,17,12,0,0.0,70.0,3.2,14.0,70.0,58.08,43.69
2016,1,17,12,15,0.0,92.0,3.2,14.0,92.0,76.44,59.15
2016,1,17,12,30,0.0,114.0,3.2,14.0,114.0,94.44,74.24
2016,1,17,12,45,0.0,114.5,3.2,14.0,114.5,94.62,74.39
2016,1,17,13,0,0.0,115.0,3.2,14.0,115.0,94.75,74.54
2016,1,17,13,15,0.0,87.5,3.2,13.5,87.5,72.62,56.12
2016,1,17,13,30,0.0,60.0,3.2,13.0,60.0,49.72,36.87
2016,1,17,13,45,0.0,47.0,3.2,13.0,47.0,38.89,27.7
2016,1,17,14,0,0.0,34.0,3.2,13.0,34.0,28.09,18.49
2016,1,17,14,15,0.0,22.5,3.15,13.0,22.5,18.56,11.04
2016,1,17,14,30,0.0,11.0,3.1,13.0,11.0,9.06,2.51
2016,1,17,14,45,0.0,10.0,3.1,13.0,10.0,8.23,1.77
2016,1,17,15,0,0.0,9.0,3.1,13.0,9.0,7.4,1.03
2016,1,17,15,15,0.0,8.0,3.05,13.0,8.0,6.58,0.29
2016,1,17,15,30,0.0,7.0,3.0,13.0,7.0,5.75,0.0
2016,1,17,15,45,0.0,5.5,3.0,13.0,5.5,4.52,0.0
2016,1,17,16,0,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,1,17,16,15,0.0,3.0,2.95,13.0,3.0,2.46,0.0
2016,1,17,16,30,0.0,2.0,2.9,13.0,2.0,1.64,0.0
2016,1,17,16,45,0.0,1.0,2.85,13.0,1.0,0.82,0.0
2016,1,17,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,10.5,32.0,176.96,0.0
2016,1,18,8,0,414.0,26.0,1.0,11.0,64.0,342.76,257.41
2016,1,18,8,15,505.0,33.5,1.1,11.0,104.5,417.2,338.33
2016,1,18,8,30,596.0,41.0,1.2,11.0,145.0,491.6,403.13
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.5,536.03,440.67
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,578.02,474.51
2016,1,18,9,15,370.0,88.5,1.5,12.0,183.0,386.13,321.57
2016,1,18,9,30,37.0,126.0,1.6,12.0,138.0,154.68,126.74
2016,1,18,9,45,38.0,139.0,1.7,12.5,153.0,165.31,135.88
2016,1,18,10,0,39.0,152.0,1.8,13.0,168.0,175.7,144.03
2016,1,18,10,15,50.5,167.0,1.9,13.0,188.5,194.84,159.78
2016,1,18,10,30,62.0,182.0,2.0,13.0,209.0,213.0,174.52
2016,1,18,10,45,69.0,193.5,2.1,13.5,225.0,223.61,182.52
2016,1,18,11,0,76.0,205.0,2.2,14.0,241.0,233.4,189.76
2016,1,18,11,15,185.5,208.5,2.25,14.0,300.5,299.36,243.4
2016,1,18,11,30,295.0,212.0,2.3,14.0,360.0,356.28,287.78
2016,1,18,11,45,173.5,215.5,2.35,14.0,303.0,278.01,223.84
2016,1,18,12,0,52.0,219.0,2.4,14.0,246.0,210.82,169.43
2016,1,18,12,15,103.0,227.5,2.35,14.0,281.0,232.78,186.44
2016,1,18,12,30,154.0,236.0,2.3,14.0,316.0,252.4,200.47
2016,1,18,12,45,83.5,210.0,2.25,14.0,253.5,196.7,156.01
2016,1,18,13,0,13.0,184.0,2.2,14.0,191.0,152.09,121.4
2016,1,18,13,15,6.5,134.5,2.1,13.5,138.0,111.05,87.94
2016,1,18,13,30,0.0,85.0,2.0,13.0,85.0,70.58,54.51
2016,1,18,13,45,15.0,131.5,1.95,13.0,138.5,107.59,85.15
2016,1,18,14,0,30.0,178.0,1.9,13.0,192.0,133.43,106.55
2016,1,18,14,15,15.0,138.0,1.75,13.0,145.0,108.49,90.69
2016,1,18,14,30,0.0,98.0,1.6,13.0,98.0,79.56,65.4
2016,1,18,14,45,0.0,89.5,1.45,13.0,89.5,72.92,59.66
2016,1,18,15,0,0.0,81.0,1.3,13.0,81.0,66.22,53.79
2016,1,18,15,15,0.0,71.5,1.25,12.5,71.5,58.71,47.25
2016,1,18,15,30,0.0,62.0,1.2,12.0,62.0,51.14,40.55
2016,1,18,15,45,0.0,52.0,1.15,12.0,52.0,43.05,33.21
2016,1,18,16,0,0.0,42.0,1.1,12.0,42.0,34.73,25.58
2016,1,18,16,15,0.0,32.0,1.1,12.0,32.0,26.42,17.9
2016,1,18,16,30,0.0,22.0,1.1,12.0,22.0,18.13,10.18
2016,1,18,16,45,0.0,13.5,1.1,12.0,13.5,11.11,2.98
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,3.85,13.0,4.5,3.69,0.0
2016,1,19,8,0,0.0,9.0,3.9,13.0,9.0,7.39,0.06
2016,1,19,8,15,0.0,15.5,3.9,13.0,15.5,12.75,5.01
2016,1,19,8,30,0.0,22.0,3.9,13.0,22.0,18.12,9.78
2016,1,19,8,45,0.0,28.0,3.9,13.5,28.0,23.08,14.15
2016,1,19,9,0,0.0,34.0,3.9,14.0,34.0,28.06,18.47
2016,1,19,9,15,0.0,40.5,3.85,14.0,40.5,33.45,23.15
2016,1,19,9,30,0.0,47.0,3.8,14.0,47.0,38.86,27.79
2016,1,19,9,45,0.0,52.5,3.8,14.0,52.5,43.44,31.68
2016,1,19,10,0,0.0,58.0,3.8,14.0,58.0,48.02,35.54
2016,1,19,10,15,0.0,82.0,3.9,14.0,82.0,68.4,52.81
2016,1,19,10,30,0.0,106.0,4.0,14.0,106.0,89.79,70.8
2016,1,19,10,45,0.0,112.5,4.1,14.5,112.5,95.14,75.03
2016,1,19,11,0,0.0,119.0,4.2,15.0,119.0,100.45,79.23
2016,1,19,11,15,10.0,155.0,4.25,15.0,160.0,137.38,109.99
2016,1,19,11,30,20.0,191.0,4.3,15.0,201.0,173.07,139.33
2016,1,19,11,45,10.5,179.0,4.35,15.0,184.5,155.83,124.87
2016,1,19,12,0,1.0,167.0,4.4,15.0,168.0,139.89,111.65
2016,1,19,12,15,0.5,154.0,4.3,15.0,154.5,127.99,101.78
2016,1,19,12,30,0.0,141.0,4.2,15.0,141.0,116.51,92.27
2016,1,19,12,45,0.0,132.5,4.15,15.0,132.5,109.16,86.19
2016,1,19,13,0,0.0,124.0,4.1,15.0,124.0,101.96,80.24
2016,1,19,13,15,385.0,116.0,4.05,14.5,304.5,175.76,126.29
2016,1,19,13,30,770.0,108.0,4.0,14.0,485.0,210.26,136.32
2016,1,19,13,45,667.5,120.5,4.0,14.0,438.0,163.06,103.05
2016,1,19,14,0,565.0,133.0,4.0,14.0,391.0,124.01,82.61
2016,1,19,14,15,578.0,121.5,3.8,14.0,371.5,86.89,71.52
2016,1,19,14,30,591.0,110.0,3.6,14.0,352.0,79.81,65.43
2016,1,19,14,45,558.0,105.5,3.45,14.0,319.0,77.46,63.45
2016,1,19,15,0,525.0,101.0,3.3,14.0,286.0,75.19,61.53
2016,1,19,15,15,478.0,99.5,3.05,13.5,253.5,72.53,59.34
2016,1,19,15,30,431.0,98.0,2.8,13.0,221.0,71.74,58.74
2016,1,19,15,45,400.0,86.0,2.55,13.0,187.0,63.71,51.48
2016,1,19,16,0,369.0,74.0,2.3,13.0,153.0,55.49,43.92
2016,1,19,16,15,317.0,60.5,2.05,12.5,117.5,45.85,35.04
2016,1,19,16,30,265.0,47.0,1.8,12.0,82.0,36.01,25.76
2016,1,19,16,45,132.5,34.5,1.55,12.0,52.0,26.75,15.58
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,17.3,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,16.0,0.3,10.0,18.5,37.64,0.0
2016,1,20,8,0,45.0,32.0,0.3,10.0,37.0,80.86,58.94
2016,1,20,8,15,66.0,50.0,0.35,10.5,60.0,117.28,94.02
2016,1,20,8,30,87.0,68.0,0.4,11.0,83.0,151.76,124.59
2016,1,20,8,45,99.5,85.5,0.45,11.5,107.5,178.34,147.6
2016,1,20,9,0,112.0,103.0,0.5,12.0,132.0,203.97,169.18
2016,1,20,9,15,118.0,120.0,0.55,12.0,154.5,223.38,185.25
2016,1,20,9,30,124.0,137.0,0.6,12.0,177.0,241.84,200.18
2016,1,20,9,45,126.0,151.0,0.7,12.5,196.0,252.79,208.41
2016,1,20,10,0,128.0,165.0,0.8,13.0,215.0,263.02,215.9
2016,1,20,10,15,216.5,171.0,0.9,13.0,263.0,319.98,262.6
2016,1,20,10,30,305.0,177.0,1.0,13.0,311.0,385.21,314.07
2016,1,20,10,45,403.5,167.5,1.1,13.0,354.5,434.82,352.33
2016,1,20,11,0,502.0,158.0,1.2,13.0,398.0,466.87,376.3
2016,1,20,11,15,522.0,159.0,1.2,13.0,416.5,458.62,367.84
2016,1,20,11,30,542.0,160.0,1.2,13.0,435.0,447.45,357.12
2016,1,20,11,45,695.0,122.5,1.25,13.5,481.5,467.31,369.21
2016,1,20,12,0,848.0,85.0,1.3,14.0,528.0,469.57,365.84
2016,1,20,12,15,668.5,134.0,1.25,14.0,484.0,401.31,310.38
2016,1,20,12,30,489.0,183.0,1.2,14.0,440.0,339.16,261.15
2016,1,20,12,45,491.5,180.5,1.15,14.0,436.0,309.45,234.56
2016,1,20,13,0,494.0,178.0,1.1,14.0,432.0,278.59,206.62
2016,1,20,13,15,502.5,170.5,1.05,14.0,423.5,244.27,175.86
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,208.62,144.9
2016,1,20,13,45,529.5,151.0,1.0,14.0,402.5,169.73,113.42
2016,1,20,14,0,548.0,139.0,1.0,14.0,390.0,128.81,86.04
2016,1,20,14,15,514.0,136.5,1.0,14.0,361.0,94.62,78.1
2016,1,20,14,30,480.0,134.0,1.0,14.0,332.0,93.35,77.2
2016,1,20,14,45,337.5,140.5,1.0,14.0,274.5,100.52,83.6
2016,1,20,15,0,195.0,147.0,1.0,14.0,217.0,106.15,88.63
2016,1,20,15,15,185.5,132.0,0.9,13.5,193.0,96.31,80.21
2016,1,20,15,30,176.0,117.0,0.8,13.0,169.0,86.21,71.47
2016,1,20,15,45,163.0,100.5,0.7,12.5,142.5,74.93,61.52
2016,1,20,16,0,150.0,84.0,0.6,12.0,116.0,62.1,50.0
2016,1,20,16,15,130.5,66.0,0.6,12.0,89.5,49.6,38.5
2016,1,20,16,30,111.0,48.0,0.6,12.0,63.0,36.74,26.52
2016,1,20,16,45,55.5,32.5,0.65,12.0,40.0,25.68,15.14
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,13.89,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,7.26,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,16.0,1.85,9.5,30.5,149.41,0.0
2016,1,21,8,0,306.0,32.0,2.0,10.0,61.0,288.81,224.11
2016,1,21,8,15,397.0,41.0,2.0,10.0,99.5,363.54,300.19
2016,1,21,8,30,488.0,50.0,2.0,10.0,138.0,438.93,366.62
2016,1,21,8,45,549.5,56.0,2.05,10.5,178.5,489.36,409.58
2016,1,21,9,0,611.0,62.0,2.1,11.0,219.0,537.87,449.05
2016,1,21,9,15,649.0,66.0,2.1,11.5,257.5,564.87,469.72
2016,1,21,9,30,687.0,70.0,2.1,12.0,296.0,589.0,487.21
2016,1,21,9,45,572.5,99.0,2.1,12.5,301.5,533.69,440.57
2016,1,21,10,0,458.0,128.0,2.1,13.0,307.0,470.87,388.26
2016,1,21,10,15,309.5,160.5,2.05,13.0,285.5,382.58,315.41
2016,1,21,10,30,161.0,193.0,2.0,13.0,264.0,299.75,245.99
2016,1,21,10,45,262.0,191.5,1.95,13.5,314.0,362.35,296.36
2016,1,21,11,0,363.0,190.0,1.9,14.0,364.0,407.62,330.8
2016,1,21,11,15,589.0,139.0,1.85,14.0,433.0,483.95,389.51
2016,1,21,11,30,815.0,88.0,1.8,14.0,502.0,528.19,420.78
2016,1,21,11,45,811.0,91.0,1.8,14.5,510.0,496.4,391.85
2016,1,21,12,0,807.0,94.0,1.8,15.0,518.0,462.51,361.35
2016,1,21,12,15,531.0,163.5,1.75,15.0,443.0,368.89,287.38
2016,1,21,12,30,255.0,233.0,1.7,15.0,368.0,292.19,228.62
2016,1,21,12,45,251.5,231.0,1.7,15.0,363.0,271.48,210.79
2016,1,21,13,0,248.0,229.0,1.7,15.0,358.0,250.62,192.54
2016,1,21,13,15,138.0,212.5,1.6,14.5,284.0,196.29,151.85
2016,1,21,13,30,28.0,196.0,1.5,14.0,210.0,159.22,126.34
2016,1,21,13,45,22.5,184.5,1.4,14.0,195.5,146.87,116.66
2016,1,21,14,0,17.0,173.0,1.3,14.0,181.0,135.24,107.67
2016,1,21,14,15,61.5,176.5,1.25,14.0,202.5,128.52,107.56
2016,1,21,14,30,106.0,180.0,1.2,14.0,224.0,125.52,105.14
2016,1,21,14,45,128.5,165.5,1.15,14.0,215.0,116.95,97.86
2016,1,21,15,0,151.0,151.0,1.1,14.0,206.0,108.09,90.28
2016,1,21,15,15,141.5,136.0,1.05,13.5,183.0,98.33,82.0
2016,1,21,15,30,132.0,121.0,1.0,13.0,160.0,88.31,73.35
2016,1,21,15,45,120.0,103.5,1.0,13.0,135.0,76.54,62.86
2016,1,21,16,0,108.0,86.0,1.0,13.0,110.0,64.47,51.93
2016,1,21,16,15,90.0,68.0,1.0,13.0,85.0,51.75,40.27
2016,1,21,16,30,72.0,50.0,1.0,13.0,60.0,38.74,28.19
2016,1,21,16,45,36.0,33.5,1.0,13.0,38.5,26.4,15.94
2016,1,21,17,0,0.0,17.0,1.0,13.0,17.0,13.95,0.0
2016,1,21,17,15,0.0,8.5,1.0,13.0,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
