Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,17.33,8.05
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,28.93,18.63
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,41.89,30.05
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,55.59,42.05
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,68.96,53.65
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,80.97,63.95
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,92.84,74.0
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,103.0,82.5
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,113.1,90.86
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,112.3,90.03
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,111.95,89.58
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,137.57,111.0
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,162.39,131.47
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,163.69,132.29
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,165.06,133.23
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,205.76,166.29
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,236.51,190.4
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,203.13,163.01
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,171.43,137.34
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,153.69,122.93
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,137.19,109.59
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,127.02,101.28
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,117.17,93.23
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,127.33,101.46
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,135.42,108.13
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,114.92,96.15
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,96.32,80.16
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,79.73,65.66
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,62.65,50.58
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,55.86,44.59
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,48.87,38.35
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,40.95,31.21
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,33.05,24.01
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,25.58,17.18
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,18.13,10.3
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,11.52,3.92
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.82,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.64,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,2.87,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,4.1,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,5.34,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,6.57,0.05
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,7.81,1.13
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,9.05,2.21
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,100.52,81.77
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,201.8,167.34
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,198.86,164.02
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,196.32,161.29
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,337.67,280.19
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,456.11,375.33
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,386.81,317.0
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,325.19,265.59
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,232.25,189.15
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,139.94,112.66
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,240.24,194.19
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,318.05,253.05
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,249.82,198.32
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,196.78,157.89
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,207.0,162.93
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,208.09,159.66
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,159.34,124.12
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,131.08,105.54
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,128.78,108.9
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,128.14,108.52
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,94.67,79.14
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,67.05,54.69
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,64.44,52.55
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,61.87,50.36
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,56.46,45.45
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,50.96,40.34
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,45.16,34.89
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,39.37,29.23
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,29.8,19.52
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,18.69,0.22
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,50.73,8.68
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,106.62,82.15
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,147.33,121.09
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,186.52,156.33
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,219.28,184.84
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,251.06,211.65
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,274.4,231.07
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,310.81,260.47
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,381.05,317.78
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,463.53,382.0
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,467.79,382.58
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,469.75,381.91
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,475.39,384.29
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,477.86,383.93
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,460.5,368.36
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,441.74,351.77
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,476.86,376.53
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,489.71,381.69
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,451.41,348.11
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,410.9,312.15
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,367.07,272.21
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,321.6,230.24
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,273.22,186.65
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,219.45,139.64
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,168.99,98.83
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,119.04,66.07
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,67.99,55.09
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,60.93,49.07
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,58.97,47.41
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,57.01,45.74
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,54.55,43.69
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,52.1,41.6
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,48.29,38.13
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,44.47,34.57
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,36.35,27.08
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,31.87,22.7
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,24.66,15.42
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,17.41,1.99
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,158.59,50.95
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,299.47,235.01
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,375.33,305.8
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,451.6,370.1
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,319.06,264.32
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,144.88,118.71
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,163.88,135.57
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,182.43,150.92
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,410.57,339.81
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,597.75,481.54
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,427.54,345.8
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,234.85,190.16
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,305.64,248.42
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,370.04,297.97
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,348.14,279.2
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,336.58,269.09
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,327.95,261.23
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,318.68,252.79
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,305.27,241.05
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,291.27,228.74
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,274.52,214.16
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,256.98,198.76
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,235.78,180.61
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,214.42,162.64
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,181.8,123.99
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,127.72,74.22
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,79.67,55.9
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,64.81,52.28
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,62.22,50.1
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,59.61,47.87
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,57.21,45.8
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,54.82,43.7
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,51.18,40.43
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,47.54,37.05
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,42.08,31.99
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,36.61,26.73
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,27.88,18.12
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,19.02,4.38
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,9.82,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,177.63,70.73
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,339.23,269.54
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,412.21,339.01
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,485.75,402.03
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,532.07,440.12
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,576.42,474.95
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,388.29,323.61
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,163.34,134.09
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,175.84,144.85
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,188.05,154.38
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,237.28,195.4
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,295.56,242.47
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,324.39,264.71
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,350.26,284.19
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,337.51,272.7
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,324.84,261.58
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,362.9,290.3
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,390.66,309.14
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,377.58,296.04
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,360.03,278.87
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,314.62,241.95
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,274.52,210.14
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,253.21,189.0
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,224.95,162.0
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,189.68,133.14
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,154.13,107.76
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,110.73,82.86
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,90.26,74.39
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,85.27,70.17
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,80.18,65.83
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,76.85,63.1
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,73.5,60.3
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,66.62,54.26
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,59.57,47.94
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,50.12,39.3
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,40.43,30.26
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,30.0,20.16
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,19.39,6.05
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,10.67,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,54.96,21.68
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,114.07,89.69
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,154.49,127.75
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,193.41,162.8
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,224.37,189.82
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,254.32,215.16
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,277.99,234.51
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,300.83,252.58
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,493.3,410.53
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,655.29,534.77
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,653.76,529.98
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,648.57,523.81
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,636.74,511.57
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,621.25,496.44
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,597.95,476.11
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,571.43,452.99
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,539.96,424.88
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,504.79,393.43
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,466.07,359.31
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,425.11,322.63
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,381.45,282.6
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,335.75,240.32
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,286.62,195.78
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,236.55,151.47
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,185.02,109.23
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,127.13,68.72
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,74.13,46.48
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,58.9,46.64
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,57.27,45.31
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,55.64,43.96
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,53.53,42.25
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,51.43,40.51
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,47.99,37.44
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,44.55,34.28
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,40.09,30.16
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,35.65,25.89
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,25.93,16.64
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,19.11,6.89
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,15.79,2.86
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,30.62,19.67
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,50.74,37.71
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,69.54,54.4
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,90.63,72.91
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,111.38,90.83
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,128.2,105.02
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,156.58,128.62
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,286.13,238.36
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,411.87,339.41
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,467.0,381.98
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,504.01,410.42
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,300.87,246.78
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,102.03,80.27
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,142.48,114.17
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,181.75,146.24
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,183.48,147.1
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,185.03,147.92
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,253.62,202.39
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,301.21,237.65
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,256.19,201.56
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,217.61,171.74
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,144.94,113.76
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,77.1,59.34
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,109.68,86.38
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,138.43,110.07
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,132.38,105.37
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,127.49,106.41
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,101.55,84.06
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,74.14,60.21
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,67.04,54.18
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,59.87,47.99
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,51.52,40.56
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,43.05,32.93
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,34.31,25.02
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,25.59,17.04
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,17.31,9.33
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,9.04,0.72
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,4.69,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.56,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,8.63,0.0
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,14.82,6.49
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,23.1,13.9
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,31.4,21.24
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,40.13,28.85
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,49.0,36.46
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,57.89,44.07
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,66.72,51.55
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,48.44,35.9
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,31.4,21.29
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,47.2,34.72
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,63.07,48.1
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,81.56,63.59
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,100.24,79.14
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,64.77,49.27
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,30.62,20.4
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,76.51,59.1
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,122.66,97.49
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,79.4,61.38
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,36.45,25.28
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,22.33,13.34
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,8.26,1.38
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,14.87,7.02
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,21.49,12.67
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,73.85,57.03
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,120.83,96.4
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,103.95,82.54
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,87.48,72.25
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,86.34,71.39
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,85.1,70.42
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,76.61,63.0
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,68.03,55.44
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,59.01,47.4
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,49.9,39.18
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,39.98,30.18
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,29.76,20.81
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,20.63,12.27
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,11.52,2.85
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,5.97,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,12.8,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,221.99,135.55
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,398.53,323.31
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,460.52,381.76
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,531.28,442.4
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,577.48,480.47
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,621.25,514.92
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,646.27,532.99
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,668.07,547.93
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,678.28,553.98
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,684.89,557.23
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,675.75,549.31
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,669.03,542.53
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,654.99,528.8
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,637.47,512.3
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,613.65,491.46
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,586.61,467.81
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,553.8,439.53
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,518.27,408.49
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,479.26,373.95
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,437.92,336.67
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,370.28,281.12
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,312.92,235.07
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,274.65,200.6
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,235.8,166.07
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,192.68,123.51
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,137.9,76.92
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,107.22,74.67
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,123.33,103.97
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,119.48,100.75
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,119.41,100.89
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,109.59,92.55
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,99.5,83.88
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,87.69,73.39
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,75.55,62.46
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,62.74,50.85
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,49.62,38.74
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,36.47,26.38
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,23.05,12.19
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,12.38,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,152.23,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,309.54,201.36
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,437.26,356.18
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,507.16,421.49
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,576.2,481.09
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,620.39,517.83
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,662.03,550.83
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,684.95,568.56
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,697.92,578.08
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,705.3,582.26
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,709.07,583.54
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,704.68,579.38
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,696.62,572.01
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,681.85,557.66
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,663.44,540.34
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,637.65,518.04
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,608.56,492.74
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,574.9,463.56
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,538.37,431.31
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,497.04,394.14
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,453.34,354.11
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,406.02,310.4
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,357.59,265.09
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,306.98,217.61
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,255.34,170.04
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,202.05,124.26
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,142.92,80.04
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,88.57,52.86
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,62.58,50.82
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,61.72,50.17
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,60.92,49.54
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,58.53,47.57
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,56.15,45.57
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,53.24,42.95
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,50.37,40.27
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,41.87,32.44
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,37.49,28.21
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,30.82,21.62
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,24.15,13.6
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,11.86,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,175.9,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,332.04,227.32
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,455.49,374.72
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,523.67,438.39
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,590.96,496.39
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,631.55,530.44
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,669.55,560.73
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,691.87,578.13
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,710.83,592.31
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,712.77,592.1
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,711.09,589.06
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,707.73,585.21
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,700.58,577.61
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,679.41,557.97
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,660.05,539.46
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,635.63,517.78
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,607.93,493.17
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,574.97,463.99
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,539.09,431.85
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,498.36,394.92
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,455.32,355.34
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,408.97,311.82
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,360.86,266.29
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,309.72,218.73
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,257.64,171.09
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,204.28,125.2
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,150.76,85.41
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,96.42,57.73
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,60.38,48.62
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,59.13,47.64
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,57.9,46.64
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,55.84,44.97
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,53.78,43.27
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,50.42,40.26
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,47.04,37.16
