Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,42.63,33.07
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,38.22,28.83
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,31.35,22.17
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,22.43,12.67
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,10.96,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,0.6,8.0,18.0,15.36,0.0
2016,2,2,7,45,180.0,30.0,0.6,8.5,52.5,205.57,143.27
2016,2,2,8,0,360.0,42.0,0.6,9.0,87.0,349.38,284.06
2016,2,2,8,15,446.0,51.0,0.6,9.0,130.0,425.94,351.01
2016,2,2,8,30,532.0,60.0,0.6,9.0,173.0,502.21,413.87
2016,2,2,8,45,605.0,63.0,0.6,9.5,218.5,560.7,459.27
2016,2,2,9,0,678.0,66.0,0.6,10.0,264.0,616.78,500.8
2016,2,2,9,15,339.0,90.5,0.45,10.0,189.5,382.88,316.3
2016,2,2,9,30,0.0,115.0,0.3,10.0,115.0,102.62,81.71
2016,2,2,9,45,3.0,132.5,0.2,10.5,134.0,120.55,97.59
2016,2,2,10,0,6.0,150.0,0.1,11.0,153.0,138.12,111.71
2016,2,2,10,15,3.0,151.5,0.25,11.0,153.0,135.2,109.04
2016,2,2,10,30,0.0,153.0,0.4,11.0,153.0,132.86,106.96
2016,2,2,10,45,69.5,195.0,0.6,11.5,232.0,227.02,185.26
2016,2,2,11,0,139.0,237.0,0.8,12.0,311.0,318.13,257.71
2016,2,2,11,15,199.5,241.5,0.9,12.0,350.0,349.02,281.55
2016,2,2,11,30,260.0,246.0,1.0,12.0,389.0,384.3,308.48
2016,2,2,11,45,355.5,230.0,1.15,12.0,430.0,404.46,323.56
2016,2,2,12,0,451.0,214.0,1.3,12.0,471.0,424.16,337.22
2016,2,2,12,15,426.0,221.5,1.35,12.0,465.0,393.59,311.2
2016,2,2,12,30,401.0,229.0,1.4,12.0,459.0,359.9,282.89
2016,2,2,12,45,316.0,243.0,1.5,12.0,423.0,315.72,247.29
2016,2,2,13,0,231.0,257.0,1.6,12.0,387.0,277.04,216.76
2016,2,2,13,15,309.5,236.5,1.6,12.0,407.0,265.0,202.98
2016,2,2,13,30,388.0,216.0,1.6,12.0,427.0,244.61,181.53
2016,2,2,13,45,394.5,206.0,1.65,12.0,413.5,212.14,153.88
2016,2,2,14,0,401.0,196.0,1.7,12.0,400.0,178.88,128.21
2016,2,2,14,15,629.0,134.5,1.7,11.5,435.5,117.68,79.96
2016,2,2,14,30,857.0,73.0,1.7,11.0,471.0,60.13,48.36
2016,2,2,14,45,836.0,71.5,1.7,11.0,436.5,59.23,47.72
2016,2,2,15,0,815.0,70.0,1.7,11.0,402.0,58.38,47.06
2016,2,2,15,15,788.5,67.0,1.65,10.5,363.0,56.35,45.42
2016,2,2,15,30,762.0,64.0,1.6,10.0,324.0,54.33,43.75
2016,2,2,15,45,721.0,60.5,1.55,10.0,280.5,51.79,41.48
2016,2,2,16,0,680.0,57.0,1.5,10.0,237.0,49.29,39.18
2016,2,2,16,15,621.5,51.5,1.35,9.5,192.5,41.3,31.88
2016,2,2,16,30,563.0,46.0,1.2,9.0,148.0,37.34,28.07
2016,2,2,16,45,460.5,38.0,1.05,8.5,105.5,31.08,22.0
2016,2,2,17,0,358.0,30.0,0.9,8.0,63.0,24.86,15.01
2016,2,2,17,15,179.0,15.0,0.9,7.5,31.5,12.18,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,8.54,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,17.07,0.0
2016,2,3,7,45,198.0,30.0,0.6,5.5,55.5,219.89,160.05
2016,2,3,8,0,396.0,40.0,0.6,6.0,91.0,375.0,308.5
2016,2,3,8,15,475.5,48.5,0.7,6.5,133.5,446.46,371.31
2016,2,3,8,30,555.0,57.0,0.8,7.0,176.0,517.71,430.58
2016,2,3,8,45,598.5,64.5,0.9,7.5,219.0,559.88,464.73
2016,2,3,9,0,642.0,72.0,1.0,8.0,262.0,599.85,495.84
2016,2,3,9,15,444.0,110.0,1.1,8.0,250.0,486.58,405.91
2016,2,3,9,30,246.0,148.0,1.2,8.0,238.0,362.64,304.21
2016,2,3,9,45,498.0,120.5,1.3,8.5,327.5,522.79,435.75
2016,2,3,10,0,750.0,93.0,1.4,9.0,417.0,669.99,548.41
2016,2,3,10,15,768.5,95.5,1.45,9.0,448.5,669.6,545.26
2016,2,3,10,30,787.0,98.0,1.5,9.0,480.0,662.87,538.86
2016,2,3,10,45,593.5,151.0,1.55,9.5,447.5,569.94,463.45
2016,2,3,11,0,400.0,204.0,1.6,10.0,415.0,461.55,376.19
2016,2,3,11,15,355.5,221.5,1.65,10.0,413.5,434.31,353.75
2016,2,3,11,30,311.0,239.0,1.7,10.0,412.0,407.74,331.26
2016,2,3,11,45,288.5,247.5,1.75,10.5,410.5,385.86,312.13
2016,2,3,12,0,266.0,256.0,1.8,11.0,409.0,364.37,293.29
2016,2,3,12,15,167.0,255.5,1.8,11.0,352.0,296.33,238.35
2016,2,3,12,30,68.0,255.0,1.8,11.0,295.0,239.37,192.76
2016,2,3,12,45,79.5,256.5,1.8,11.0,302.0,237.49,190.76
2016,2,3,13,0,91.0,258.0,1.8,11.0,309.0,234.11,187.16
2016,2,3,13,15,222.0,242.0,1.75,11.0,364.0,247.62,193.06
2016,2,3,13,30,353.0,226.0,1.7,11.0,419.0,245.48,184.54
2016,2,3,13,45,238.5,229.0,1.65,11.0,357.5,203.89,154.6
2016,2,3,14,0,124.0,232.0,1.6,11.0,296.0,177.79,138.99
2016,2,3,14,15,101.5,217.0,1.45,10.5,267.5,160.08,127.53
2016,2,3,14,30,79.0,202.0,1.3,10.0,239.0,144.11,122.55
2016,2,3,14,45,67.5,185.5,1.2,10.0,215.5,133.64,113.65
2016,2,3,15,0,56.0,169.0,1.1,10.0,192.0,122.92,104.45
2016,2,3,15,15,50.0,154.0,1.0,9.5,173.0,112.85,95.95
2016,2,3,15,30,44.0,139.0,0.9,9.0,154.0,102.56,87.13
2016,2,3,15,45,38.0,121.5,0.8,9.0,133.0,90.58,76.5
2016,2,3,16,0,32.0,104.0,0.7,9.0,112.0,78.34,65.49
2016,2,3,16,15,23.5,85.5,0.7,9.0,91.0,65.23,53.52
2016,2,3,16,30,15.0,67.0,0.7,9.0,70.0,52.68,41.86
2016,2,3,16,45,7.5,48.5,0.7,9.0,50.0,38.6,28.67
2016,2,3,17,0,0.0,30.0,0.7,9.0,30.0,24.35,14.79
2016,2,3,17,15,0.0,15.0,0.7,9.0,15.0,12.38,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.0,8.0,1.75,6.0,11.0,60.53,0.0
2016,2,4,7,30,162.0,16.0,1.9,6.0,22.0,124.11,0.0
2016,2,4,7,45,290.5,28.0,2.1,6.5,58.5,284.84,213.42
2016,2,4,8,0,419.0,40.0,2.3,7.0,95.0,393.09,327.21
2016,2,4,8,15,497.5,48.0,2.25,7.0,138.5,463.73,391.17
2016,2,4,8,30,576.0,56.0,2.2,7.0,182.0,534.08,451.23
2016,2,4,8,45,623.5,62.5,2.2,7.5,225.5,578.24,487.14
2016,2,4,9,0,671.0,69.0,2.2,8.0,269.0,620.21,519.66
2016,2,4,9,15,519.0,101.5,2.2,8.0,269.5,533.82,449.91
2016,2,4,9,30,367.0,134.0,2.2,8.0,270.0,452.0,381.33
2016,2,4,9,45,579.5,108.5,2.2,8.5,349.0,578.23,483.81
2016,2,4,10,0,792.0,83.0,2.2,9.0,428.0,688.11,567.34
2016,2,4,10,15,721.5,101.0,2.15,9.5,433.0,645.54,530.35
2016,2,4,10,30,651.0,119.0,2.1,10.0,438.0,598.19,490.45
2016,2,4,10,45,752.0,104.0,2.1,10.5,490.0,629.31,512.9
2016,2,4,11,0,853.0,89.0,2.1,11.0,542.0,651.8,527.35
2016,2,4,11,15,861.0,90.5,1.95,11.5,560.0,629.07,505.6
2016,2,4,11,30,869.0,92.0,1.8,12.0,578.0,603.04,481.48
2016,2,4,11,45,872.0,93.0,1.7,12.5,588.5,570.59,452.48
2016,2,4,12,0,875.0,94.0,1.6,13.0,599.0,535.38,420.95
2016,2,4,12,15,876.0,94.0,1.55,13.0,601.5,495.69,386.41
2016,2,4,12,30,877.0,94.0,1.5,13.0,604.0,453.73,349.27
2016,2,4,12,45,728.5,134.0,1.45,13.5,555.0,386.95,294.0
2016,2,4,13,0,580.0,174.0,1.4,14.0,506.0,328.61,246.6
2016,2,4,13,15,573.0,172.0,1.4,14.0,494.0,290.08,212.47
2016,2,4,13,30,566.0,170.0,1.4,14.0,482.0,251.37,178.4
2016,2,4,13,45,705.0,129.5,1.4,14.0,504.0,209.52,136.77
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,156.27,89.82
2016,2,4,14,15,677.5,120.5,1.3,13.5,460.0,113.68,72.93
2016,2,4,14,30,511.0,152.0,1.2,13.0,394.0,103.27,85.82
2016,2,4,14,45,485.0,145.0,1.2,13.0,361.5,99.46,82.68
2016,2,4,15,0,459.0,138.0,1.2,13.0,329.0,95.63,79.49
2016,2,4,15,15,435.0,130.0,1.05,12.5,297.5,91.12,75.82
2016,2,4,15,30,411.0,122.0,0.9,12.0,266.0,86.53,72.02
2016,2,4,15,45,534.5,92.0,0.75,12.0,254.0,70.23,57.59
2016,2,4,16,0,658.0,62.0,0.6,12.0,242.0,48.84,38.47
2016,2,4,16,15,601.5,56.0,0.65,11.5,198.0,44.61,34.65
2016,2,4,16,30,545.0,50.0,0.7,11.0,154.0,40.38,30.64
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.5,33.45,23.97
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,26.46,16.64
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,12.94,0.0
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,8.5,1.4,5.5,12.0,64.18,0.0
2016,2,5,7,30,171.0,17.0,1.5,6.0,24.0,164.45,0.0
2016,2,5,7,45,299.5,29.5,1.65,6.5,61.5,293.62,223.95
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,403.21,335.1
2016,2,5,8,15,506.5,50.5,1.8,7.5,144.0,475.08,398.51
2016,2,5,8,30,585.0,59.0,1.8,8.0,189.0,546.53,457.95
2016,2,5,8,45,639.5,64.0,1.8,8.5,234.0,594.41,496.08
2016,2,5,9,0,694.0,69.0,1.8,9.0,279.0,639.98,530.67
2016,2,5,9,15,693.5,72.0,1.8,9.5,307.0,638.82,528.16
2016,2,5,9,30,693.0,75.0,1.8,10.0,335.0,634.89,523.5
2016,2,5,9,45,704.0,81.0,1.8,10.5,368.0,640.51,525.95
2016,2,5,10,0,715.0,87.0,1.8,11.0,401.0,642.99,525.81
2016,2,5,10,15,773.5,90.0,1.8,11.5,452.0,669.59,543.63
2016,2,5,10,30,832.0,93.0,1.8,12.0,503.0,694.47,559.2
2016,2,5,10,45,838.5,97.0,1.8,12.5,527.5,680.11,545.09
2016,2,5,11,0,845.0,101.0,1.8,13.0,552.0,662.33,528.68
2016,2,5,11,15,677.0,148.0,1.75,13.0,517.0,578.77,462.03
2016,2,5,11,30,509.0,195.0,1.7,13.0,482.0,492.62,393.61
2016,2,5,11,45,502.0,201.5,1.65,13.5,489.0,470.01,373.81
2016,2,5,12,0,495.0,208.0,1.6,14.0,496.0,446.1,352.38
2016,2,5,12,15,676.0,159.0,1.45,14.0,554.0,464.1,362.26
2016,2,5,12,30,857.0,110.0,1.3,14.0,612.0,462.78,354.62
2016,2,5,12,45,867.5,104.5,1.15,14.0,609.0,417.95,314.05
2016,2,5,13,0,878.0,99.0,1.0,14.0,606.0,370.55,270.91
2016,2,5,13,15,873.0,97.5,1.0,14.0,592.5,319.84,225.47
2016,2,5,13,30,868.0,96.0,1.0,14.0,579.0,268.26,179.5
2016,2,5,13,45,869.0,91.5,1.0,14.0,560.0,214.67,133.41
2016,2,5,14,0,870.0,87.0,1.0,14.0,541.0,160.13,91.35
2016,2,5,14,15,858.0,85.0,1.0,14.0,513.5,105.97,60.59
2016,2,5,14,30,846.0,83.0,1.0,14.0,486.0,67.03,53.8
2016,2,5,14,45,827.5,81.0,1.05,14.0,452.0,65.97,53.04
2016,2,5,15,0,809.0,79.0,1.1,14.0,418.0,64.96,52.26
2016,2,5,15,15,783.0,75.5,1.0,13.5,379.0,62.72,50.49
2016,2,5,15,30,757.0,72.0,0.9,13.0,340.0,60.49,48.7
2016,2,5,15,45,710.5,69.0,0.85,13.0,295.5,53.68,42.67
2016,2,5,16,0,664.0,66.0,0.8,13.0,251.0,51.92,41.09
2016,2,5,16,15,606.0,59.5,0.8,12.5,205.0,47.36,36.97
2016,2,5,16,30,548.0,53.0,0.8,12.0,159.0,42.8,32.69
2016,2,5,16,45,453.0,44.0,0.85,11.5,115.5,35.92,26.14
2016,2,5,17,0,358.0,35.0,0.9,11.0,72.0,29.01,18.99
2016,2,5,17,15,179.0,17.5,0.9,10.5,36.0,14.18,0.0
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,8.5,1.25,7.5,13.0,75.8,0.0
2016,2,6,7,30,205.0,17.0,1.4,8.0,26.0,190.09,0.0
2016,2,6,7,45,335.0,27.5,1.6,9.0,64.0,317.78,244.15
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,427.32,351.16
2016,2,6,8,15,539.0,45.5,1.75,10.0,146.5,494.78,410.53
2016,2,6,8,30,613.0,53.0,1.7,10.0,191.0,562.02,466.33
2016,2,6,8,45,662.5,57.5,1.7,10.5,235.5,599.96,496.17
2016,2,6,9,0,712.0,62.0,1.7,11.0,280.0,642.26,527.87
2016,2,6,9,15,743.0,65.5,1.6,11.5,321.5,666.4,543.73
2016,2,6,9,30,774.0,69.0,1.5,12.0,363.0,687.26,556.49
2016,2,6,9,45,796.0,72.0,1.45,12.5,400.5,697.31,561.23
2016,2,6,10,0,818.0,75.0,1.4,13.0,438.0,703.75,563.27
2016,2,6,10,15,833.5,77.0,1.45,13.5,469.0,700.62,559.26
2016,2,6,10,30,849.0,79.0,1.5,14.0,500.0,693.82,552.48
2016,2,6,10,45,862.5,79.0,1.55,14.5,525.5,679.69,539.59
2016,2,6,11,0,876.0,79.0,1.6,15.0,551.0,657.72,520.91
2016,2,6,11,15,730.5,124.5,1.65,15.0,527.0,591.1,468.06
2016,2,6,11,30,585.0,170.0,1.7,15.0,503.0,515.21,408.46
2016,2,6,11,45,576.5,176.5,1.75,15.0,509.5,489.76,387.49
2016,2,6,12,0,568.0,183.0,1.8,15.0,516.0,462.89,364.68
2016,2,6,12,15,734.5,132.0,1.8,15.0,564.0,469.72,366.45
2016,2,6,12,30,901.0,81.0,1.8,15.0,612.0,458.72,352.12
2016,2,6,12,45,887.0,85.0,1.8,15.5,604.5,412.63,310.49
2016,2,6,13,0,873.0,89.0,1.8,16.0,597.0,363.19,265.86
2016,2,6,13,15,621.0,159.0,1.75,16.0,516.5,299.26,217.33
2016,2,6,13,30,369.0,229.0,1.7,16.0,436.0,254.87,187.93
2016,2,6,13,45,425.5,206.5,1.7,16.0,437.0,220.57,156.89
2016,2,6,14,0,482.0,184.0,1.7,16.0,438.0,181.69,124.29
2016,2,6,14,15,537.5,158.5,1.6,16.0,428.5,135.06,91.93
2016,2,6,14,30,593.0,133.0,1.5,16.0,419.0,92.53,75.48
2016,2,6,14,45,617.0,117.0,1.45,16.0,396.0,82.89,67.32
2016,2,6,15,0,641.0,101.0,1.4,16.0,373.0,73.05,58.89
2016,2,6,15,15,690.5,84.0,1.2,15.5,352.0,62.52,49.88
2016,2,6,15,30,740.0,67.0,1.0,15.0,331.0,56.18,44.49
2016,2,6,15,45,703.5,63.0,0.85,15.0,289.0,53.36,42.04
2016,2,6,16,0,667.0,59.0,0.7,15.0,247.0,50.54,39.54
2016,2,6,16,15,612.0,53.5,0.75,14.5,202.5,42.52,32.38
2016,2,6,16,30,557.0,48.0,0.8,14.0,158.0,38.61,28.74
2016,2,6,16,45,467.0,40.0,0.9,14.0,115.5,32.46,22.89
2016,2,6,17,0,377.0,32.0,1.0,14.0,73.0,26.3,16.61
2016,2,6,17,15,188.5,16.0,1.0,13.5,36.5,12.84,0.52
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,106.9,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,249.48,0.0
2016,2,7,7,45,422.5,24.5,2.7,11.5,71.0,368.58,285.31
2016,2,7,8,0,547.0,33.0,2.9,12.0,111.0,474.68,388.83
2016,2,7,8,15,616.0,39.0,2.95,12.5,156.5,538.9,445.34
2016,2,7,8,30,685.0,45.0,3.0,13.0,202.0,602.25,497.72
2016,2,7,8,45,729.0,49.0,3.15,13.5,247.5,642.42,529.92
2016,2,7,9,0,773.0,53.0,3.3,14.0,293.0,680.05,558.66
2016,2,7,9,15,802.5,56.0,3.35,14.0,335.5,702.35,575.26
2016,2,7,9,30,832.0,59.0,3.4,14.0,378.0,714.35,583.58
2016,2,7,9,45,846.5,63.0,3.5,14.5,415.0,720.07,586.07
2016,2,7,10,0,861.0,67.0,3.6,15.0,452.0,722.24,585.83
2016,2,7,10,15,875.5,69.0,3.6,15.5,484.0,718.36,580.67
2016,2,7,10,30,890.0,71.0,3.6,16.0,516.0,710.82,572.9
2016,2,7,10,45,901.0,72.0,3.6,16.5,542.0,696.03,559.14
2016,2,7,11,0,912.0,73.0,3.6,17.0,568.0,677.67,542.03
2016,2,7,11,15,918.5,74.0,3.6,17.0,586.0,652.92,520.88
2016,2,7,11,30,925.0,75.0,3.6,17.0,604.0,624.86,496.87
2016,2,7,11,45,929.5,75.0,3.6,17.5,615.0,591.47,467.43
2016,2,7,12,0,934.0,75.0,3.6,18.0,626.0,555.13,435.2
2016,2,7,12,15,934.5,75.0,3.6,18.0,628.5,514.08,399.47
2016,2,7,12,30,935.0,75.0,3.6,18.0,631.0,470.68,361.01
2016,2,7,12,45,934.5,74.0,3.6,18.0,626.0,423.82,318.9
2016,2,7,13,0,934.0,73.0,3.6,18.0,621.0,375.1,274.41
2016,2,7,13,15,929.5,72.5,3.55,18.0,607.5,324.0,227.53
2016,2,7,13,30,925.0,72.0,3.5,18.0,594.0,271.8,180.05
2016,2,7,13,45,917.5,70.5,3.45,18.0,573.5,217.42,132.83
2016,2,7,14,0,910.0,69.0,3.4,18.0,553.0,162.75,90.3
2016,2,7,14,15,898.5,67.5,3.3,18.0,525.0,107.75,58.06
2016,2,7,14,30,887.0,66.0,3.2,18.0,497.0,62.9,49.36
2016,2,7,14,45,871.5,64.0,3.1,18.0,463.0,61.12,47.94
2016,2,7,15,0,856.0,62.0,3.0,18.0,429.0,59.27,46.44
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.5,56.91,44.57
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,49.0,37.78
2016,2,7,15,45,778.0,54.0,2.55,17.0,307.0,46.71,35.81
2016,2,7,16,0,745.0,51.0,2.4,17.0,264.0,44.44,33.8
2016,2,7,16,15,695.5,46.5,2.3,16.5,218.0,40.81,30.57
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,37.18,27.23
2016,2,7,16,45,563.5,35.5,2.15,15.5,127.5,31.63,22.02
2016,2,7,17,0,481.0,29.0,2.1,15.0,83.0,26.09,16.47
2016,2,7,17,15,328.0,19.5,2.1,14.5,48.0,17.53,4.23
2016,2,7,17,30,175.0,10.0,2.1,14.0,13.0,8.54,0.0
2016,2,7,17,45,87.5,5.0,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,9.5,1.8,10.5,15.5,91.09,0.0
2016,2,8,7,30,246.0,19.0,2.0,11.0,31.0,225.51,7.5
2016,2,8,7,45,372.0,29.0,2.25,11.5,71.0,348.19,272.58
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,456.03,374.17
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,523.48,432.47
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,584.01,482.07
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,626.16,515.19
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,665.63,544.71
2016,2,8,9,15,765.5,67.0,2.6,14.5,337.0,690.94,562.12
2016,2,8,9,30,797.0,71.0,2.6,15.0,380.0,712.89,576.45
2016,2,8,9,45,825.0,72.0,2.6,15.5,419.0,724.97,583.08
2016,2,8,10,0,853.0,73.0,2.6,16.0,458.0,733.23,586.83
2016,2,8,10,15,868.5,75.0,2.55,16.5,490.5,729.66,581.6
2016,2,8,10,30,884.0,77.0,2.5,17.0,523.0,716.71,569.7
2016,2,8,10,45,894.0,78.5,2.5,17.5,548.5,701.78,556.08
2016,2,8,11,0,904.0,80.0,2.5,18.0,574.0,683.3,539.24
2016,2,8,11,15,910.5,81.0,2.45,18.0,592.5,658.57,518.35
2016,2,8,11,30,917.0,82.0,2.4,18.0,611.0,630.56,494.7
2016,2,8,11,45,920.5,82.5,2.35,18.5,622.0,597.17,465.73
2016,2,8,12,0,924.0,83.0,2.3,19.0,633.0,560.91,434.11
2016,2,8,12,15,924.5,83.0,2.25,19.0,635.5,520.01,399.16
2016,2,8,12,30,925.0,83.0,2.2,19.0,638.0,476.77,361.57
2016,2,8,12,45,928.0,81.0,2.15,19.0,633.5,430.57,320.72
2016,2,8,13,0,931.0,79.0,2.1,19.0,629.0,382.24,277.25
2016,2,8,13,15,926.0,78.5,2.0,19.0,615.5,330.91,230.94
2016,2,8,13,30,921.0,78.0,1.9,19.0,602.0,278.54,183.99
2016,2,8,13,45,913.5,76.5,1.85,19.0,581.0,224.13,137.26
2016,2,8,14,0,906.0,75.0,1.8,19.0,560.0,169.42,94.88
2016,2,8,14,15,894.5,73.5,1.7,19.0,532.5,114.37,62.24
2016,2,8,14,30,883.0,72.0,1.6,19.0,505.0,66.99,52.63
2016,2,8,14,45,866.5,70.0,1.55,19.0,470.5,65.25,51.3
2016,2,8,15,0,850.0,68.0,1.5,19.0,436.0,56.87,44.14
2016,2,8,15,15,827.0,65.5,1.3,18.5,396.5,55.2,42.89
2016,2,8,15,30,804.0,63.0,1.1,18.0,357.0,53.54,41.61
2016,2,8,15,45,770.0,59.5,0.95,17.5,313.0,50.99,39.51
2016,2,8,16,0,736.0,56.0,0.8,17.0,269.0,48.44,37.36
2016,2,8,16,15,685.0,51.0,0.85,16.5,223.0,44.51,33.88
2016,2,8,16,30,634.0,46.0,0.9,16.0,177.0,40.58,30.27
2016,2,8,16,45,549.0,39.0,0.95,15.5,131.5,34.68,24.75
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,26.42,16.88
2016,2,8,17,15,309.0,21.5,1.0,14.5,50.0,17.74,5.53
2016,2,8,17,30,154.0,11.0,1.0,14.0,14.0,9.39,0.0
2016,2,8,17,45,77.0,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,80.5,10.0,2.3,9.0,14.5,63.1,0.0
2016,2,9,7,30,161.0,20.0,2.4,9.0,29.0,167.36,33.91
2016,2,9,7,45,251.0,34.0,2.5,9.5,64.0,266.03,212.17
2016,2,9,8,0,341.0,48.0,2.6,10.0,99.0,350.19,292.33
2016,2,9,8,15,395.5,59.5,2.6,10.5,138.5,405.82,342.03
2016,2,9,8,30,450.0,71.0,2.6,11.0,178.0,466.31,393.03
2016,2,9,8,45,484.0,81.5,2.65,12.0,217.5,505.2,423.82
2016,2,9,9,0,518.0,92.0,2.7,13.0,257.0,542.01,451.53
2016,2,9,9,15,549.0,98.0,2.65,13.5,294.0,569.24,471.25
2016,2,9,9,30,580.0,104.0,2.6,14.0,331.0,593.62,488.07
2016,2,9,9,45,623.5,104.0,2.6,14.5,369.5,617.68,504.63
2016,2,9,10,0,667.0,104.0,2.6,15.0,408.0,638.04,517.93
2016,2,9,10,15,638.5,121.5,2.5,15.0,428.5,621.54,502.48
2016,2,9,10,30,610.0,139.0,2.4,15.0,449.0,602.36,485.31
2016,2,9,10,45,583.0,156.0,2.35,15.5,464.0,581.52,466.31
2016,2,9,11,0,556.0,173.0,2.3,16.0,479.0,553.9,442.38
2016,2,9,11,15,623.0,157.0,2.15,16.0,510.5,563.7,448.14
2016,2,9,11,30,690.0,141.0,2.0,16.0,542.0,561.86,444.41
2016,2,9,11,45,805.0,115.0,1.95,16.5,591.0,570.07,447.32
2016,2,9,12,0,920.0,89.0,1.9,17.0,640.0,567.69,441.03
2016,2,9,12,15,920.5,89.0,1.8,17.0,642.5,526.74,405.64
2016,2,9,12,30,921.0,89.0,1.7,17.0,645.0,483.47,367.92
2016,2,9,12,45,767.0,130.0,1.6,17.5,590.5,410.43,308.39
2016,2,9,13,0,613.0,171.0,1.5,18.0,536.0,349.57,259.36
2016,2,9,13,15,568.0,182.5,1.35,18.0,515.0,305.99,222.51
2016,2,9,13,30,523.0,194.0,1.2,18.0,494.0,267.96,190.62
2016,2,9,13,45,488.5,196.0,1.1,18.5,468.5,228.54,158.46
2016,2,9,14,0,454.0,198.0,1.0,19.0,443.0,192.15,131.35
2016,2,9,14,15,293.0,209.5,0.85,18.5,364.5,161.1,117.32
2016,2,9,14,30,132.0,221.0,0.7,18.0,286.0,149.96,123.25
2016,2,9,14,45,273.5,188.5,0.6,18.0,312.0,127.92,104.88
2016,2,9,15,0,415.0,156.0,0.5,18.0,338.0,105.98,86.48
2016,2,9,15,15,443.0,136.0,0.45,17.5,314.0,94.5,77.02
2016,2,9,15,30,471.0,116.0,0.4,17.0,290.0,82.56,67.02
2016,2,9,15,45,440.0,107.5,0.4,17.0,254.5,77.39,62.65
2016,2,9,16,0,409.0,99.0,0.4,17.0,219.0,72.11,58.07
2016,2,9,16,15,375.0,85.5,0.4,16.5,181.5,63.14,50.25
2016,2,9,16,30,341.0,72.0,0.4,16.0,144.0,53.91,42.0
2016,2,9,16,45,294.5,56.5,0.45,16.0,107.5,42.87,31.89
2016,2,9,17,0,248.0,41.0,0.5,16.0,71.0,31.53,21.26
2016,2,9,17,15,124.0,26.5,0.55,16.0,41.5,20.46,8.21
2016,2,9,17,30,0.0,12.0,0.6,16.0,12.0,10.24,0.0
2016,2,9,17,45,0.0,6.0,0.65,16.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,66.5,10.5,1.0,11.0,14.5,54.24,0.0
2016,2,10,7,30,133.0,21.0,0.9,11.0,29.0,151.25,50.22
2016,2,10,7,45,208.0,36.5,0.85,11.5,62.0,239.68,189.56
2016,2,10,8,0,283.0,52.0,0.8,12.0,95.0,314.42,258.0
2016,2,10,8,15,326.5,66.5,0.9,12.5,132.5,365.26,302.18
2016,2,10,8,30,370.0,81.0,1.0,13.0,170.0,415.78,344.15
2016,2,10,8,45,392.5,95.5,1.15,13.5,207.0,449.1,370.9
2016,2,10,9,0,415.0,110.0,1.3,14.0,244.0,480.65,395.27
2016,2,10,9,15,446.0,117.5,1.25,14.0,279.0,508.28,415.84
2016,2,10,9,30,477.0,125.0,1.2,14.0,314.0,533.88,434.21
2016,2,10,9,45,644.5,105.0,1.2,14.5,386.0,637.11,511.57
2016,2,10,10,0,812.0,85.0,1.2,15.0,458.0,723.09,571.17
2016,2,10,10,15,718.0,110.5,1.2,15.0,457.0,669.9,529.9
2016,2,10,10,30,624.0,136.0,1.2,15.0,456.0,611.61,484.76
2016,2,10,10,45,584.5,157.0,1.2,15.0,468.5,585.78,463.84
2016,2,10,11,0,545.0,178.0,1.2,15.0,481.0,553.69,438.02
2016,2,10,11,15,316.0,222.0,1.2,15.5,399.0,418.78,332.11
2016,2,10,11,30,87.0,266.0,1.2,16.0,317.0,289.51,229.02
2016,2,10,11,45,489.5,180.0,1.25,16.5,474.5,452.66,357.12
2016,2,10,12,0,892.0,94.0,1.3,17.0,632.0,560.95,434.05
2016,2,10,12,15,739.0,140.0,1.35,17.0,587.0,489.15,376.33
2016,2,10,12,30,586.0,186.0,1.4,17.0,542.0,420.07,322.2
2016,2,10,12,45,578.5,186.5,1.45,17.5,536.0,383.98,291.1
2016,2,10,13,0,571.0,187.0,1.5,18.0,530.0,347.33,258.86
2016,2,10,13,15,727.5,138.5,1.5,18.0,565.5,321.35,230.22
2016,2,10,13,30,884.0,90.0,1.5,18.0,601.0,280.52,187.73
2016,2,10,13,45,713.0,132.0,1.55,18.0,535.0,225.6,147.39
2016,2,10,14,0,542.0,174.0,1.6,18.0,469.0,188.43,125.41
2016,2,10,14,15,575.0,154.5,1.55,18.0,453.5,141.52,92.83
2016,2,10,14,30,608.0,135.0,1.5,18.0,438.0,93.01,75.19
2016,2,10,14,45,606.0,125.5,1.45,18.0,410.0,87.9,71.02
2016,2,10,15,0,604.0,116.0,1.4,18.0,382.0,82.69,66.68
2016,2,10,15,15,632.5,98.0,1.25,17.5,355.0,71.42,57.17
2016,2,10,15,30,661.0,80.0,1.1,17.0,328.0,59.82,47.26
2016,2,10,15,45,610.0,80.0,1.0,17.0,287.5,60.47,47.92
2016,2,10,16,0,559.0,80.0,0.9,17.0,247.0,61.45,48.79
2016,2,10,16,15,512.0,72.0,0.9,16.5,205.0,56.22,44.21
2016,2,10,16,30,465.0,64.0,0.9,16.0,163.0,50.92,39.41
2016,2,10,16,45,399.0,52.0,0.9,15.5,122.0,41.96,31.19
2016,2,10,17,0,333.0,40.0,0.9,15.0,81.0,32.76,22.5
2016,2,10,17,15,166.5,27.5,0.9,14.5,48.0,21.3,9.68
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,48.0,11.5,0.95,11.0,14.5,42.66,0.0
2016,2,11,7,30,96.0,23.0,1.0,11.0,29.0,116.48,50.04
2016,2,11,7,45,151.5,40.0,1.05,11.5,59.0,188.12,149.79
2016,2,11,8,0,207.0,57.0,1.1,12.0,89.0,249.91,206.56
2016,2,11,8,15,238.0,74.0,1.2,12.0,123.0,293.51,245.28
2016,2,11,8,30,269.0,91.0,1.3,12.0,157.0,336.47,282.13
2016,2,11,8,45,286.0,108.5,1.4,12.5,191.0,368.33,307.97
2016,2,11,9,0,303.0,126.0,1.5,13.0,225.0,398.68,331.69
2016,2,11,9,15,324.0,138.0,1.45,13.0,256.5,423.34,350.55
2016,2,11,9,30,345.0,150.0,1.4,13.0,288.0,446.58,367.79
2016,2,11,9,45,576.0,118.0,1.4,13.5,374.5,601.71,488.3
2016,2,11,10,0,807.0,86.0,1.4,14.0,461.0,723.55,575.87
2016,2,11,10,15,720.0,110.5,1.3,14.5,462.0,674.08,534.85
2016,2,11,10,30,633.0,135.0,1.2,15.0,463.0,619.41,490.51
2016,2,11,10,45,573.0,163.0,1.2,15.5,471.0,580.01,458.53
2016,2,11,11,0,513.0,191.0,1.2,16.0,479.0,547.34,431.2
2016,2,11,11,15,417.0,223.5,1.15,16.5,462.5,495.7,389.15
2016,2,11,11,30,321.0,256.0,1.1,17.0,446.0,438.47,343.34
2016,2,11,11,45,317.0,263.5,1.1,17.5,453.5,424.6,331.24
2016,2,11,12,0,313.0,271.0,1.1,18.0,461.0,409.7,317.96
2016,2,11,12,15,393.0,250.5,1.05,18.0,490.5,410.64,316.83
2016,2,11,12,30,473.0,230.0,1.0,18.0,520.0,408.87,312.4
2016,2,11,12,45,451.0,234.0,1.0,18.0,508.5,373.93,283.36
2016,2,11,13,0,429.0,238.0,1.0,18.0,497.0,339.91,255.04
2016,2,11,13,15,485.0,214.5,0.9,18.0,501.5,309.47,226.95
2016,2,11,13,30,541.0,191.0,0.8,18.0,506.0,273.37,193.67
2016,2,11,13,45,647.5,160.0,0.75,18.5,524.5,236.81,157.86
2016,2,11,14,0,754.0,129.0,0.7,19.0,543.0,186.2,113.33
2016,2,11,14,15,658.0,140.0,0.55,18.5,488.0,139.76,87.56
2016,2,11,14,30,562.0,151.0,0.4,18.0,433.0,102.41,82.93
2016,2,11,14,45,547.0,143.0,0.3,18.0,403.0,97.94,79.39
2016,2,11,15,0,532.0,135.0,0.2,18.0,373.0,93.62,75.84
2016,2,11,15,15,525.5,122.5,0.25,17.5,340.0,86.37,69.96
2016,2,11,15,30,519.0,110.0,0.3,17.0,307.0,78.88,63.8
2016,2,11,15,45,462.0,109.5,0.4,17.0,269.0,78.78,63.86
2016,2,11,16,0,405.0,109.0,0.5,17.0,231.0,78.82,63.94
2016,2,11,16,15,363.0,95.0,0.6,16.5,191.0,69.61,55.93
2016,2,11,16,30,321.0,81.0,0.7,16.0,151.0,60.14,47.51
2016,2,11,16,45,264.0,64.5,0.8,15.5,113.0,48.5,36.94
2016,2,11,17,0,207.0,48.0,0.9,15.0,75.0,36.55,25.84
2016,2,11,17,15,103.5,31.0,0.95,14.5,44.5,24.12,12.44
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
