Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,65.93,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,181.15,94.99
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,270.22,215.88
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,350.75,287.79
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,403.62,333.61
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,456.26,377.28
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,492.93,406.15
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,527.87,432.58
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,555.2,452.44
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,587.63,475.31
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,551.19,443.71
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,519.4,416.15
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,620.63,493.5
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,702.95,553.1
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,689.39,539.44
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,672.36,524.29
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,649.47,505.72
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,623.37,484.53
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,591.11,457.96
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,556.17,428.85
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,516.79,396.21
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,475.25,361.06
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,401.13,303.38
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,338.04,255.85
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,322.99,235.69
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,285.34,194.57
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,234.04,150.39
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,182.97,109.83
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,131.47,76.59
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,80.93,65.01
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,91.56,74.43
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,109.28,89.85
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,88.22,71.94
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,65.76,52.63
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,62.55,49.93
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,59.32,47.12
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,55.13,43.46
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,50.94,39.65
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,43.18,32.5
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,35.29,24.96
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,24.35,13.22
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,17.07,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,133.05,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,313.64,188.41
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,422.44,340.28
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,527.04,431.88
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,589.4,483.88
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,650.34,531.77
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,689.58,561.18
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,726.07,587.23
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,747.41,601.13
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,757.98,606.82
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,766.92,611.23
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,772.19,612.93
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,766.23,605.4
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,756.5,595.4
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,740.03,581.18
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,719.86,563.69
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,692.45,541.54
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,661.7,516.59
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,626.77,488.04
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,588.86,456.6
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,545.93,420.13
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,500.57,380.96
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,452.55,338.29
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,403.48,294.18
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,350.51,247.98
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,296.6,200.4
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,241.61,152.65
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,186.72,108.6
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,131.09,72.28
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,76.15,60.9
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,62.66,49.37
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,62.27,49.16
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,60.38,47.72
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,58.5,46.28
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,56.48,44.67
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,54.52,43.07
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,46.65,36.12
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,43.24,33.01
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,37.6,27.75
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,31.97,22.26
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,24.44,13.85
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,18.52,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,37.48,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,110.68,69.18
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,164.75,132.53
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,213.05,176.28
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,249.18,207.88
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,284.25,237.37
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,312.06,259.81
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,338.69,280.53
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,382.27,315.0
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,424.36,347.38
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,503.91,409.11
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,564.59,454.89
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,571.07,458.12
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,574.8,459.56
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,644.33,512.2
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,687.82,543.87
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,664.75,524.14
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,638.35,502.09
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,605.72,474.05
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,570.33,443.45
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,531.39,410.36
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,490.02,374.53
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,444.15,334.47
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,396.7,292.2
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,329.55,239.74
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,281.46,205.28
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,243.46,164.56
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,185.41,108.77
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,148.38,95.25
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,143.75,117.98
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,132.57,108.74
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,124.99,102.53
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,106.05,86.73
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,90.9,74.01
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,85.03,69.21
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,79.01,64.16
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,69.64,56.03
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,59.97,47.45
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,48.48,37.06
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,36.63,26.14
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,26.81,15.97
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,16.66,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,145.58,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,343.67,233.96
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,441.54,354.9
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,537.91,438.44
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,597.57,488.33
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,655.84,534.44
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,693.76,563.16
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,728.96,588.63
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,748.64,602.38
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,757.49,607.83
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,764.34,610.59
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,767.57,610.68
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,761.52,604.97
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,751.77,596.73
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,735.43,582.69
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,715.47,565.55
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,688.9,543.58
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,659.03,518.81
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,624.41,490.0
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,586.9,458.38
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,545.42,422.76
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,501.5,384.42
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,453.48,341.53
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,404.2,296.93
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,352.57,250.33
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,299.84,202.7
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,245.35,154.94
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,190.68,110.56
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,135.19,73.48
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,80.23,52.9
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,61.46,47.69
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,60.7,47.17
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,58.8,45.74
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,56.9,44.29
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,54.49,42.27
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,52.08,40.22
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,48.3,37.05
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,44.51,33.75
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,36.03,26.09
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,31.17,21.41
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,23.08,13.15
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,14.94,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,151.52,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,358.76,254.28
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,451.96,362.83
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,546.02,443.28
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,605.25,491.18
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,663.03,535.05
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,700.21,561.67
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,734.62,585.05
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,755.03,597.42
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,772.01,607.03
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,769.3,602.91
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,770.47,601.77
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,710.82,557.85
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,638.96,502.86
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,685.58,536.72
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,720.9,560.28
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,694.67,538.76
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,665.12,515.04
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,631.07,486.63
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,594.07,455.52
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,552.07,421.13
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,507.68,383.92
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,460.21,343.25
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,410.82,299.95
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,358.22,253.2
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,304.48,205.2
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,249.03,156.82
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,193.11,111.3
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,136.55,73.28
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,80.47,51.43
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,62.07,48.4
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,64.77,50.88
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,74.89,59.88
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,89.76,73.03
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,83.54,67.74
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,77.14,62.26
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,67.76,54.17
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,58.06,45.64
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,47.89,36.49
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,37.44,26.89
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,28.72,18.06
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,19.6,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,10.67,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,26.54,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,79.35,54.64
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,127.9,101.92
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,174.67,143.38
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,212.68,176.64
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,249.65,208.27
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,280.51,233.73
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,310.7,258.0
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,244.11,200.98
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,150.79,121.3
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,254.47,208.56
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,357.07,292.34
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,231.32,188.3
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,121.29,95.63
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,70.23,53.25
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,22.35,13.15
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,16.97,8.61
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,11.58,4.08
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,29.43,19.03
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,47.33,33.96
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,92.81,71.81
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,137.52,108.8
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,135.32,106.97
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,133.14,105.22
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,88.34,68.28
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,42.31,29.95
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,31.9,21.26
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,21.51,12.54
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,28.97,18.87
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,36.43,25.22
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,26.04,17.44
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,15.68,8.29
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,16.5,9.08
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,17.32,9.88
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,15.24,8.05
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,13.17,6.2
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,11.1,4.36
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,9.04,2.49
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,6.98,0.59
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,4.92,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,2.87,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,80.16,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,167.09,125.3
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,281.57,232.98
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,388.18,326.65
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,457.7,386.98
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,527.63,445.56
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,398.69,337.29
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,267.18,223.98
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,492.07,413.61
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,690.21,570.97
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,700.95,575.93
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,708.3,578.94
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,590.78,483.44
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,469.42,384.03
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,586.07,478.25
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,684.17,553.96
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,663.64,535.66
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,639.95,515.36
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,609.86,489.84
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,577.02,461.69
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,334.55,269.42
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,118.66,93.65
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,104.48,82.14
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,90.48,70.53
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,190.87,150.79
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,269.96,210.33
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,249.04,188.87
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,222.47,163.4
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,186.41,141.83
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,167.73,134.03
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,150.81,127.06
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,143.97,121.43
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,131.92,111.41
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,115.01,97.02
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,106.47,89.68
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,97.67,82.01
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,85.21,71.08
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,72.33,59.56
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,58.68,47.01
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,44.62,33.91
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,31.58,21.33
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,17.61,1.31
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,4.92,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,9.86,2.14
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,17.3,8.96
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,24.75,15.58
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,33.05,22.91
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,41.36,30.18
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,48.86,36.65
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,56.37,43.06
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,92.19,73.59
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,129.02,104.55
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,156.55,127.45
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,183.45,149.49
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,286.15,235.85
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,385.01,316.62
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,292.41,239.39
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,208.74,169.17
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,173.65,140.06
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,140.7,112.55
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,143.79,114.85
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,146.78,117.03
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,148.83,118.67
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,150.76,120.23
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,160.2,127.96
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,169.0,135.12
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,214.44,171.03
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,250.79,198.39
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,239.67,186.24
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,224.88,171.33
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,195.26,150.33
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,169.66,134.86
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,152.34,129.12
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,134.1,113.5
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,116.85,98.64
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,93.81,78.52
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,92.17,77.27
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,90.59,75.97
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,80.52,67.14
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,71.35,58.93
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,59.01,47.64
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,46.39,35.85
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,33.06,22.94
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,19.53,4.21
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,10.67,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,135.05,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,267.23,212.79
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,334.02,280.37
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,402.46,341.31
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,455.68,386.71
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,508.48,429.63
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,549.68,461.72
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,597.79,498.01
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,609.64,505.52
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,611.5,505.05
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,703.72,573.29
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,777.61,624.38
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,718.02,577.74
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,652.85,525.82
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,694.96,555.68
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,726.31,575.58
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,664.49,525.95
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,601.57,476.25
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,563.52,444.34
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,525.43,412.09
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,465.22,364.02
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,411.36,321.17
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,405.24,313.26
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,386.45,293.29
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,357.04,262.75
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,317.42,221.86
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,261.88,172.32
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,205.85,125.1
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,149.61,84.72
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,94.09,58.36
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,70.36,56.57
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,68.13,54.79
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,66.1,53.25
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,64.06,51.69
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,60.38,48.54
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,56.61,45.28
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,53.0,42.16
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,45.33,35.29
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,40.21,30.56
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,35.07,25.62
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,26.68,17.45
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,18.21,4.99
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,9.39,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,202.03,38.01
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,395.81,314.57
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,486.32,399.33
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,579.19,476.24
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,630.78,517.02
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,688.67,560.06
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,728.28,587.23
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,764.97,611.08
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,785.31,623.43
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,802.11,633.08
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,809.08,634.49
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,804.98,628.25
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,799.15,622.22
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,789.53,613.7
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,772.96,600.11
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,752.69,584.19
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,725.56,562.94
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,695.07,538.99
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,659.24,509.76
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,620.51,477.91
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,577.37,443.37
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,531.84,405.92
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,482.65,364.49
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,431.92,320.6
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,378.68,273.62
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,324.45,225.12
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,268.47,175.83
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,212.43,128.93
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,155.67,87.91
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,91.67,54.4
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,66.31,52.81
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,65.35,52.12
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,63.59,50.82
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,61.83,49.5
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,59.2,47.29
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,56.55,45.03
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,52.92,41.91
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,45.25,35.08
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,39.75,30.03
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,34.17,24.74
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,26.62,17.41
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,19.04,6.62
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,219.3,78.63
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,428.0,341.6
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,503.77,414.47
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,591.5,488.82
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,648.91,535.62
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,704.46,578.66
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,607.12,502.88
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,492.03,409.21
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,659.94,543.19
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,811.35,654.94
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,763.17,615.6
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,716.25,578.69
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,761.02,610.06
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,796.51,633.49
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,779.99,618.94
