Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,759.74,602.26
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,732.75,580.33
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,702.36,555.41
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,666.37,525.86
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,627.42,493.47
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,584.44,457.09
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,538.95,417.89
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,489.68,374.07
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,438.82,328.15
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,385.5,280.0
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,331.0,230.44
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,274.58,180.1
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,217.92,132.2
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,160.24,95.07
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,114.99,76.7
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,84.39,68.0
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,75.0,60.05
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,68.19,54.39
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,61.1,48.43
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,63.1,50.32
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,65.52,52.54
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,60.16,48.05
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,54.64,43.29
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,48.79,37.95
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,42.88,32.35
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,32.33,22.33
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,21.5,9.18
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,11.1,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,216.36,103.66
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,415.92,330.6
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,505.3,409.12
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,596.53,482.1
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,647.8,523.24
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,705.67,567.45
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,744.66,595.63
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,780.6,620.77
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,801.68,634.1
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,819.13,644.74
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,825.65,647.04
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,820.87,641.54
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,814.83,634.84
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,804.96,625.64
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,787.7,612.0
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,766.76,595.95
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,739.65,574.26
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,709.14,549.74
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,672.47,519.8
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,633.0,487.32
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,590.24,452.28
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,545.03,414.52
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,494.94,372.17
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,443.62,327.86
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,390.46,280.95
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,336.27,232.7
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,280.01,183.06
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,217.6,131.1
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,159.54,88.95
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,102.24,59.97
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,72.75,57.62
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,72.31,57.44
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,76.31,61.16
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,88.04,71.57
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,84.8,68.89
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,83.0,67.46
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,74.46,60.22
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,65.64,52.58
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,56.34,44.3
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,46.81,35.58
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,34.36,24.0
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,21.62,9.98
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,11.95,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,52.86,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,219.92,124.55
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,355.74,286.56
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,445.85,365.91
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,537.85,441.54
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,597.49,488.87
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,655.92,533.17
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,697.46,562.58
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,731.31,585.45
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,754.02,598.61
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,773.28,609.03
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,782.47,612.74
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,787.9,613.94
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,783.15,609.27
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,774.65,602.21
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,759.21,589.91
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,740.13,574.9
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,709.5,551.3
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,681.08,528.85
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,647.51,501.25
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,611.08,471.08
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,569.9,437.0
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,526.42,400.43
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,478.82,360.46
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,429.99,318.49
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,376.29,271.63
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,323.68,224.94
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,268.91,176.57
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,214.0,130.34
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,158.39,89.55
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,103.59,61.03
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,72.67,57.54
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,71.59,56.81
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,69.72,55.45
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,67.85,54.09
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,60.0,47.37
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,57.82,45.57
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,53.99,42.35
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,50.12,38.98
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,44.85,34.23
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,39.54,29.25
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,30.97,21.15
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,22.27,11.09
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,11.52,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,47.56,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,209.21,131.81
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,335.65,271.51
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,419.18,345.21
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,504.74,415.94
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,567.03,465.33
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,628.01,511.43
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,557.97,455.7
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,472.21,386.3
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,588.32,476.15
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,693.32,551.0
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,737.45,579.24
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,773.17,601.64
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,709.8,553.44
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,633.61,494.71
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,536.0,419.22
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,445.78,348.23
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,583.83,454.28
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,681.02,523.89
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,647.67,495.16
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,611.39,465.29
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,537.16,407.88
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,467.06,353.91
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,430.81,324.32
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,393.84,293.32
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,367.76,266.18
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,326.69,224.88
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,272.75,178.27
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,219.07,133.9
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,164.05,93.6
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,109.87,65.04
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,78.34,62.04
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,78.52,62.43
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,69.9,55.32
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,68.06,54.02
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,65.41,51.97
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,62.72,49.85
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,58.71,46.49
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,54.64,42.97
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,47.96,36.98
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,41.12,30.66
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,32.61,22.65
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,23.98,12.93
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,12.38,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,9.39,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,120.1,79.26
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,203.33,164.83
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,260.34,215.86
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,317.01,264.68
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,359.6,299.99
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,401.41,333.45
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,438.81,362.86
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,475.34,390.84
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,502.95,411.38
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,546.27,443.25
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,563.11,453.99
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,577.43,462.9
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,530.78,425.03
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,500.01,399.25
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,569.96,452.86
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,619.52,489.27
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,582.21,458.7
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,545.13,428.9
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,533.98,419.8
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,519.07,407.23
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,493.15,385.73
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,464.88,361.9
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,426.97,330.27
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,390.25,299.31
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,367.91,274.52
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,326.64,231.45
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,272.23,190.81
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,238.32,170.58
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,181.91,118.66
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,107.44,63.54
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,72.2,57.86
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,70.48,56.53
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,90.91,74.7
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,119.22,99.8
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,94.27,78.13
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,65.65,53.03
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,56.5,45.07
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,47.21,36.84
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,37.63,28.21
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,28.08,19.46
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,19.37,11.39
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,10.69,2.92
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,5.55,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,122.35,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,301.84,216.67
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,431.57,349.81
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,512.05,419.53
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,593.8,486.12
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,648.21,528.26
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,695.58,563.08
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,731.18,586.62
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,763.87,607.12
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,783.76,618.93
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,800.17,628.15
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,806.92,630.02
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,809.91,629.44
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,804.47,621.81
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,788.46,607.1
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,773.23,593.98
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,754.34,578.49
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,728.49,558.48
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,699.31,535.37
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,664.86,507.85
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,627.48,477.74
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,585.52,444.52
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,541.16,408.58
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,492.62,368.57
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,441.94,326.03
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,370.85,271.54
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,317.4,233.16
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,281.79,195.11
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,224.37,138.41
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,179.63,113.75
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,158.94,113.42
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,111.1,90.75
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,84.39,68.19
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,72.83,58.53
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,66.31,53.12
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,62.81,50.2
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,59.21,47.15
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,55.72,44.23
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,47.93,37.38
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,43.34,33.17
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,38.73,28.78
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,31.36,21.8
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,23.94,13.76
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,11.81,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,5.97,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,11.95,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,102.22,73.55
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,185.36,151.78
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,232.86,194.31
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,279.62,234.78
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,319.13,268.01
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,357.63,299.34
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,389.44,323.98
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,420.36,347.22
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,384.99,316.9
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,365.78,299.42
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,506.28,412.04
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,644.28,516.21
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,600.64,478.98
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,542.45,432.67
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,451.48,360.06
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,379.22,301.05
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,324.94,258.13
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,285.85,226.67
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,368.24,292.07
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,438.05,345.08
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,429.94,337.37
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,418.88,327.44
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,377.42,293.83
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,339.94,263.72
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,341.54,259.65
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,322.77,236.52
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,283.5,197.38
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,236.5,152.21
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,189.58,126.01
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,176.15,130.64
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,151.25,125.68
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,146.58,122.04
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,144.49,120.54
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,135.17,112.83
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,116.81,97.24
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,95.07,78.56
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,82.25,67.6
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,69.3,56.31
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,56.57,44.99
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,43.73,33.34
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,30.75,21.41
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,17.33,8.65
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,8.64,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,67.17,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,175.81,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,318.45,247.32
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,445.44,363.25
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,530.4,434.67
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,616.54,503.43
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,671.17,544.12
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,718.8,577.75
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,751.94,599.43
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,782.08,618.29
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,801.83,629.28
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,818.05,637.69
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,822.1,638.2
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,822.43,636.33
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,816.11,630.03
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,806.0,621.35
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,784.12,604.1
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,765.65,589.53
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,738.92,569.69
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,708.94,546.45
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,674.8,518.95
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,637.43,488.59
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,595.48,454.33
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,551.08,417.49
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,473.49,356.06
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,406.78,304.0
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,360.58,267.16
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,322.81,237.33
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,284.55,202.8
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,240.46,163.5
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,196.95,130.75
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,154.77,105.24
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,96.44,77.0
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,73.13,57.43
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,71.73,56.57
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,70.34,55.66
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,82.87,66.61
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,103.73,84.6
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,93.32,75.92
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,82.58,66.87
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,69.54,55.56
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,56.09,43.61
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,41.84,30.7
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,27.19,16.92
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,13.93,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,26.5,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,212.88,167.18
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,352.0,290.49
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,419.15,348.4
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,487.4,404.76
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,533.72,441.45
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,578.78,475.8
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,623.31,508.86
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,658.72,534.21
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,713.14,574.09
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,759.07,606.98
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,802.49,636.85
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,833.12,657.19
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,826.53,651.14
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,816.16,642.82
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,799.02,628.6
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,778.19,611.9
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,750.49,591.18
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,719.47,566.24
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,683.77,537.44
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,645.04,505.78
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,600.88,469.13
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,554.43,429.86
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,504.92,387.24
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,453.93,342.39
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,399.7,294.57
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,344.58,245.11
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,288.34,194.31
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,231.88,145.01
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,185.63,120.4
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,182.13,134.38
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,153.67,127.43
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,154.03,128.09
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,138.85,115.62
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,123.42,102.82
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,117.55,98.02
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,112.65,93.99
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,77.55,63.47
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,50.26,39.42
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,42.29,32.25
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,38.42,28.58
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,31.92,22.47
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,25.4,15.83
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,12.47,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,87.03,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,222.77,57.52
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,354.1,278.51
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,475.02,383.68
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,550.65,445.51
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,620.94,500.0
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,396.54,326.47
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,99.85,78.5
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,125.63,100.59
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,151.05,121.24
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,201.5,162.35
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,236.97,190.61
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,355.67,285.68
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,453.66,360.85
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,505.66,399.26
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,538.04,423.13
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,551.48,432.68
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,561.9,440.01
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,545.65,426.81
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,528.31,412.9
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,519.62,405.85
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,508.12,396.29
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,422.71,329.76
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,344.92,269.32
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,302.78,236.72
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,267.42,209.26
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,255.61,200.27
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,244.06,191.43
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,186.6,146.45
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,125.8,98.46
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,134.1,105.63
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,141.44,112.0
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,144.16,119.79
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,147.6,123.01
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,133.37,111.29
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,127.37,106.62
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,122.33,102.53
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,115.1,96.47
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,101.8,85.13
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,88.22,73.35
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,73.52,60.19
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,58.5,46.54
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,43.46,32.73
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,28.23,18.43
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,14.46,0.33
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.43,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,2.05,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.28,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,4.92,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,6.57,0.04
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,8.22,1.49
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,9.88,2.92
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,40.95,29.63
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,73.07,56.71
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,115.28,91.97
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,158.02,126.98
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,129.43,102.95
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,103.36,81.14
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,282.43,228.89
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,435.96,347.96
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,491.09,388.72
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,527.02,415.2
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,502.96,395.54
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,479.08,376.51
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,465.39,365.81
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,450.68,354.07
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,384.55,302.37
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,328.41,258.5
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,335.84,263.78
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,336.54,262.99
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,315.76,245.44
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,294.93,227.9
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,231.67,179.96
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,180.7,142.49
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,177.47,140.16
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,173.45,137.28
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,151.29,125.77
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,131.56,109.29
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,111.08,91.93
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,89.99,73.89
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,91.92,75.82
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,93.54,77.39
