Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,81.35,66.98
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,69.05,56.31
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,56.63,45.22
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,44.09,33.83
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,31.79,22.52
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,18.98,10.62
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,9.46,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,7.68,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,14.86,2.58
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,44.25,31.23
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,81.03,63.71
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,111.39,90.29
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,140.79,115.52
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,167.99,138.58
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,194.71,160.8
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,191.88,157.25
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,173.96,141.36
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,222.73,181.29
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,255.35,207.36
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,232.42,187.75
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,197.17,158.37
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,210.19,168.72
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,222.89,178.63
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,192.96,153.71
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,164.82,130.37
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,167.25,132.22
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,169.62,133.97
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,180.97,142.98
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,191.87,151.58
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,165.4,130.24
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,139.87,109.66
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,170.34,134.33
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,199.07,157.23
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,192.88,152.22
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,186.75,147.37
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,215.18,168.64
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,238.6,185.28
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,217.67,167.47
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,198.75,153.23
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,172.01,143.69
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,169.32,141.8
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,149.54,125.19
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,135.13,113.12
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,95.34,78.81
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,51.36,40.26
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,44.27,34.15
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,37.19,27.91
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,29.72,21.15
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,22.25,14.33
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,16.05,8.59
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,9.86,2.83
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,4.92,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,5.12,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,9.87,0.53
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,20.63,11.35
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,31.42,20.95
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,46.47,34.09
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,61.56,47.16
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,76.36,59.81
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,90.92,72.09
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,79.59,62.2
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,70.13,53.94
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,122.52,97.94
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,176.02,142.07
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,154.91,124.03
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,135.52,107.54
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,146.86,116.71
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,158.02,125.64
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,203.54,162.47
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,247.79,197.59
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,262.82,209.17
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,266.05,211.43
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,227.36,180.27
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,198.96,157.33
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,241.85,191.71
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,276.81,219.2
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,208.99,165.04
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,146.01,114.5
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,142.49,112.0
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,139.09,109.54
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,118.89,93.13
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,98.89,76.82
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,66.95,50.46
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,33.99,22.98
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,25.66,16.98
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,17.36,9.7
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,16.94,9.36
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,16.51,9.02
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,11.13,4.26
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,4.94,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,52.62,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,152.73,101.32
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,281.85,230.58
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,396.05,330.51
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,476.31,398.52
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,558.25,464.78
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,621.68,514.43
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,680.59,559.05
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,718.53,586.14
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,753.64,610.65
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,658.92,536.56
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,551.06,450.07
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,505.64,412.04
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,442.56,359.88
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,515.77,417.77
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,568.21,458.1
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,637.69,512.19
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,690.59,552.56
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,522.08,419.17
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,366.36,293.16
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,390.97,312.29
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,402.99,320.65
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,328.26,261.18
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,266.36,211.82
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,191.34,151.85
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,120.7,94.61
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,117.96,92.69
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,115.24,90.71
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,135.18,107.2
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,153.76,122.53
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,184.48,145.12
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,198.43,155.25
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,168.32,141.45
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,149.42,125.53
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,110.31,92.02
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,68.09,55.2
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,60.55,48.67
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,53.03,42.08
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,45.94,35.89
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,38.86,29.62
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,30.96,22.45
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,23.08,15.22
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,16.46,9.08
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,9.86,2.94
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,5.33,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.85,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,19.45,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,48.15,30.59
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,110.97,89.78
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,158.49,133.11
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,196.84,167.1
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,234.19,199.29
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,265.38,225.66
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,295.78,250.76
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,225.07,189.04
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,157.97,129.87
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,187.65,154.85
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,233.2,192.4
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,284.87,234.6
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,334.66,274.39
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,387.91,316.61
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,422.24,343.37
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,444.42,360.44
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,464.15,375.47
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,509.83,411.19
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,537.43,432.26
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,532.27,426.6
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,523.84,418.29
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,510.43,406.46
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,487.58,386.84
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,414.97,328.49
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,357.1,282.65
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,290.47,230.22
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,236.53,188.51
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,254.42,200.09
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,256.68,198.15
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,210.94,146.98
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,143.37,85.57
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,85.66,69.84
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,79.98,65.1
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,78.49,63.97
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,77.0,62.84
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,66.93,54.11
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,63.35,51.1
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,60.53,48.81
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,57.69,46.44
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,52.37,41.72
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,46.92,36.73
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,39.88,30.09
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,32.78,23.1
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,21.37,9.95
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,10.24,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,56.24,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,157.75,116.94
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,227.05,188.36
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,297.09,250.68
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,341.3,288.19
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,384.33,322.96
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,428.56,358.31
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,472.75,392.3
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,564.0,460.71
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,634.28,510.64
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,603.47,484.42
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,551.52,443.77
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,614.81,490.85
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,657.22,520.89
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,670.04,528.88
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,679.5,534.68
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,422.0,338.9
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,165.55,131.28
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,275.14,220.96
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,371.14,295.63
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,448.71,355.86
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,512.27,403.29
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,477.7,375.93
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,444.57,350.16
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,369.02,291.32
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,307.2,243.5
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,303.65,240.45
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,297.48,234.51
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,259.17,204.87
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,222.98,177.58
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,154.31,122.93
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,89.13,70.15
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,131.32,110.64
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,158.69,134.55
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,120.13,101.22
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,66.42,54.07
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,75.63,62.53
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,83.99,70.16
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,73.47,61.01
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,62.86,51.66
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,51.79,41.62
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,40.56,31.3
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,29.75,21.28
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,18.96,11.19
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,11.11,2.85
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,121.7,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,248.01,189.89
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,348.85,288.92
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,459.85,383.1
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,244.56,208.19
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,11.52,4.35
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,14.0,6.57
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,16.48,8.72
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,71.81,56.41
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,136.02,110.46
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,135.08,109.17
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,134.76,108.57
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,118.32,94.44
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,103.11,81.44
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,155.71,125.02
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,208.22,167.58
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,201.9,161.68
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,196.01,156.39
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,174.76,139.01
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,154.42,122.37
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,188.65,149.88
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,221.62,175.86
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,185.12,146.44
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,149.98,118.13
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,128.26,100.37
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,106.96,82.91
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,106.76,82.83
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,106.55,82.73
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,143.88,113.1
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,178.07,140.59
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,170.56,134.67
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,163.04,128.95
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,154.49,128.24
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,147.74,122.8
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,137.09,113.99
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,126.32,105.03
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,104.08,86.06
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,81.14,66.26
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,70.95,57.6
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,60.69,48.7
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,50.71,39.91
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,40.55,30.78
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,29.74,20.91
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,18.96,10.98
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,11.11,2.97
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,5.34,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,10.69,2.8
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,19.37,10.67
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,28.07,18.39
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,38.46,27.5
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,48.87,36.52
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,59.48,45.6
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,70.22,54.67
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,53.87,40.5
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,38.89,27.58
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,58.91,44.45
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,79.36,61.48
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,103.49,81.42
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,127.64,101.17
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,97.93,76.39
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,69.9,53.02
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,48.62,35.21
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,27.39,17.4
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,56.59,41.78
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,85.96,66.07
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,87.2,66.89
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,88.42,67.73
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,123.58,96.49
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,157.89,124.23
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,151.95,119.37
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,146.14,114.72
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,90.33,69.28
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,33.23,22.15
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,47.38,34.02
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,61.56,45.86
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,49.85,36.24
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,38.16,26.59
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,37.72,27.69
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,37.29,27.38
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,37.27,27.45
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,37.25,27.53
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,40.55,30.56
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,43.87,33.61
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,38.03,28.49
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,32.21,23.34
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,26.4,18.13
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,20.6,12.87
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,15.22,7.95
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,9.86,3.0
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,3.69,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,4.93,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,5.76,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,6.59,0.08
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,26.84,17.63
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,47.22,35.1
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,75.49,59.09
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,105.86,84.56
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,75.68,58.88
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,48.14,35.44
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,138.87,111.97
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,233.45,189.53
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,349.83,284.62
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,459.11,370.78
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,321.61,259.9
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,178.67,142.97
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,229.48,184.17
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,283.31,226.37
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,456.02,364.16
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,575.87,451.28
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,484.52,377.19
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,409.19,318.43
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,318.06,248.74
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,246.21,195.02
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,231.28,183.36
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,216.73,171.83
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,164.25,130.43
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,103.8,81.79
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,73.5,52.81
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,73.44,59.53
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,76.65,62.64
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,107.07,89.84
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,102.81,86.29
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,98.42,82.66
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,86.24,72.17
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,73.94,61.4
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,61.17,49.91
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,48.26,38.13
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,36.33,27.15
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,23.95,15.64
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,14.01,5.79
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,4.1,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,2.13,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.23,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,4.51,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,6.57,0.05
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,9.04,2.23
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,11.52,4.4
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,13.59,6.19
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,15.66,7.97
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,69.27,54.13
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,131.13,106.38
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,98.55,78.54
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,69.8,54.03
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,118.88,95.19
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,169.19,136.49
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,178.76,144.03
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,188.17,151.49
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,172.05,137.97
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,156.71,125.17
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,128.08,101.47
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,100.34,78.45
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,134.35,106.38
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,167.68,133.38
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,194.15,154.78
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,219.38,175.03
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,208.12,165.84
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,197.2,157.02
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,146.78,116.15
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,96.96,75.42
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,75.4,57.64
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,53.21,39.19
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,98.07,76.87
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,138.73,110.88
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,158.52,126.74
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,171.54,144.69
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,161.09,136.02
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,150.14,126.92
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,114.99,96.59
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,82.03,67.8
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,71.47,58.61
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,60.83,49.21
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,50.46,39.93
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,39.71,30.17
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,29.32,20.67
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,18.96,11.12
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,11.1,3.49
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,9.05,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,18.14,9.25
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,31.5,21.14
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,47.04,34.82
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,64.44,49.99
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,81.41,64.6
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,97.48,78.24
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,113.32,91.47
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,105.88,84.91
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,99.87,79.59
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,114.67,91.81
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,129.33,103.78
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,175.23,141.96
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,220.62,179.09
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,277.47,225.17
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,317.5,257.09
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,245.93,198.17
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,171.44,136.67
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,145.19,115.12
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,119.86,94.2
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,173.65,138.35
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,225.89,180.54
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,217.12,173.21
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,208.63,166.28
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,199.46,158.84
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,190.53,151.62
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,192.25,153.01
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,193.62,154.09
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,146.91,116.32
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,100.6,78.59
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,107.71,84.66
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,114.45,90.4
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,105.26,82.95
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,96.34,79.26
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,101.93,84.36
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,107.2,89.2
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,68.09,55.02
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,24.77,16.6
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,21.45,13.68
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,18.13,10.72
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,14.82,7.74
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,11.51,4.73
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,8.62,2.08
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,5.74,0.0
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.28,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
