Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,91.55,47.61
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,177.1,143.31
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,247.6,207.55
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,319.38,270.42
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,378.28,320.52
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,437.46,369.15
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,509.05,426.17
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,562.56,467.77
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,491.46,407.35
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,418.54,345.59
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,544.93,447.04
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,670.94,542.77
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,712.32,571.38
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,758.42,603.27
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,707.26,561.43
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,662.36,524.85
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,685.87,541.81
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,708.39,556.89
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,740.19,580.09
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,757.72,592.13
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,722.04,563.07
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,683.26,531.77
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,639.54,497.07
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,593.59,459.81
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,543.07,418.3
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,491.83,375.06
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,438.31,328.69
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,384.11,280.74
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,328.34,231.28
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,273.13,182.87
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,217.37,137.06
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,162.67,98.79
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,100.24,68.06
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,85.66,69.89
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,102.41,84.72
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,117.51,98.1
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,99.42,82.54
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,80.28,65.96
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,76.72,63.13
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,73.1,60.16
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,67.65,55.43
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,59.28,47.92
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,50.66,39.95
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,41.92,31.61
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,29.81,19.53
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,17.51,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,198.1,125.56
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,368.53,302.11
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,465.37,386.22
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,565.4,467.33
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,637.28,522.35
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,708.95,574.21
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,755.3,605.57
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,794.1,630.48
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,826.46,650.11
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,855.67,667.12
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,871.82,673.4
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,884.33,677.18
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,888.31,676.01
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,879.53,666.52
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,871.49,659.95
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,859.71,651.01
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,841.52,636.77
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,819.7,620.31
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,790.85,600.34
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,758.76,577.6
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,722.21,550.33
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,682.83,520.48
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,638.86,486.62
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,592.63,450.18
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,543.5,410.09
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,492.53,367.35
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,438.38,321.38
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,383.22,273.42
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,326.81,223.87
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,270.13,174.56
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,212.01,127.2
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,154.42,87.25
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,97.44,62.58
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,70.56,55.96
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,69.23,55.0
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,67.88,53.99
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,66.03,52.56
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,64.16,51.08
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,61.36,48.88
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,58.52,46.58
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,50.15,39.28
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,46.56,36.1
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,40.77,30.77
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,34.93,25.17
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,25.34,15.73
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,15.62,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,8.11,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,10.24,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,225.89,154.7
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,402.37,327.54
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,495.32,407.63
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,591.35,485.7
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,657.65,537.73
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,723.58,587.26
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,763.43,614.97
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,807.27,644.79
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,836.98,663.64
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,863.52,680.01
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,879.21,689.0
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,891.25,695.54
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,893.83,694.71
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,883.78,685.27
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,875.26,676.82
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,863.0,665.94
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,843.92,650.5
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,821.26,632.79
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,792.84,612.01
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,761.14,588.55
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,724.02,559.95
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,684.09,528.76
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,640.32,494.02
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,594.22,456.65
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,544.77,414.93
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,493.43,370.72
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,439.27,323.81
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,384.04,275.01
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,327.26,224.56
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,270.13,174.37
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,212.05,126.59
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,154.42,86.19
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,96.69,60.39
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,76.57,60.68
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,66.21,51.95
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,65.11,51.16
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,63.55,49.97
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,61.97,48.75
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,59.09,46.48
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,56.16,44.12
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,52.22,40.78
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,44.29,33.79
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,38.8,28.79
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,33.27,23.54
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,24.49,15.0
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,15.61,0.0
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,8.11,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,116.36,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,309.27,223.68
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,453.91,369.95
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,544.48,447.9
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,630.76,517.6
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,695.69,567.5
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,759.61,614.14
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,803.3,643.23
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,844.49,669.47
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,872.63,686.01
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,897.47,699.99
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,901.57,698.43
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,911.72,701.32
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,913.48,698.93
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,911.39,694.17
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,900.96,684.72
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,886.71,672.93
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,866.62,656.67
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,842.85,638.16
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,812.61,616.09
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,779.06,591.88
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,740.97,561.44
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,699.98,528.61
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,654.64,493.16
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,606.94,455.23
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,555.79,413.39
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,503.01,369.33
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,447.86,322.83
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,391.63,274.46
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,333.5,224.12
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,275.05,174.01
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,215.43,125.85
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,156.28,84.87
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,97.66,58.85
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,75.64,59.04
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,73.88,57.88
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,63.95,49.69
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,62.32,48.47
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,60.66,47.2
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,58.1,45.23
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,55.51,43.17
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,51.51,39.82
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,47.47,36.3
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,38.48,28.26
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,33.32,23.4
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,24.93,15.33
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,16.48,1.0
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,8.54,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,106.07,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,296.52,222.37
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,435.46,354.46
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,528.19,433.09
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,623.47,509.26
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,686.2,556.52
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,748.15,600.98
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,529.77,433.76
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,252.09,206.56
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,223.69,182.63
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,180.59,145.62
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,279.55,226.73
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,360.87,290.88
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,290.46,232.67
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,209.72,166.47
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,218.76,173.66
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,227.63,180.39
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,301.27,238.18
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,358.84,281.89
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,468.24,366.7
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,564.36,438.09
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,587.08,454.54
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,594.2,459.55
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,611.73,472.3
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,607.8,467.38
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,557.74,425.48
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,506.12,381.6
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,451.84,335.81
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,396.63,287.89
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,339.89,237.41
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,282.75,186.93
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,217.44,132.68
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,159.06,90.54
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,100.86,62.54
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,77.48,61.94
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,77.66,62.41
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,85.58,69.61
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,96.02,78.92
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,105.52,87.43
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,99.4,82.46
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,95.96,79.8
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,83.88,69.37
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,71.4,58.36
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,58.44,46.64
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,45.12,34.36
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,31.37,21.32
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,17.37,3.11
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,20.38,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,229.11,175.79
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,397.05,325.56
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,486.88,401.61
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,579.09,476.07
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,432.94,360.68
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,227.94,189.81
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,293.35,244.53
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,340.73,282.53
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,363.73,299.13
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,385.53,314.63
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,407.16,330.35
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,427.5,344.93
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,465.18,372.99
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,500.87,398.94
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,415.77,330.79
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,318.76,253.1
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,354.07,280.6
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,387.01,305.23
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,346.67,273.07
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,308.97,243.2
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,305.67,240.14
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,302.19,236.83
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,326.12,255.36
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,346.75,270.93
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,381.06,296.71
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,402.47,311.25
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,374.09,287.74
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,345.3,263.77
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,324.33,243.34
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,289.45,211.02
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,254.9,184.54
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,218.36,159.24
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,179.72,135.69
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,157.7,130.87
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,107.15,87.94
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,64.33,51.03
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,85.59,69.84
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,116.56,97.04
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,84.13,69.05
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,54.59,43.22
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,50.61,39.84
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,46.56,36.26
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,38.04,28.51
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,33.26,23.93
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,25.3,16.22
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,17.29,4.32
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,8.96,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.41,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,6.57,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,17.74,8.54
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,28.94,18.85
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,46.34,34.15
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,63.19,48.88
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,80.17,63.4
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,96.79,77.33
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,47.19,34.95
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,6.59,0.02
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,7.83,1.07
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,9.08,2.1
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,86.56,67.64
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,172.56,138.43
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,216.91,174.39
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,277.23,222.59
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,189.93,151.62
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,124.38,97.65
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,77.53,58.94
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,32.42,21.42
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,47.04,33.55
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,61.69,45.63
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,138.87,108.94
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,214.87,170.03
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,221.82,175.35
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,228.33,180.45
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,202.54,159.82
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,177.65,139.92
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,217.78,171.96
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,247.73,195.34
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,227.84,179.62
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,202.98,160.12
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,194.48,153.49
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,185.92,146.92
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,166.42,131.86
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,148.78,123.43
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,146.3,121.87
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,159.05,133.39
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,142.6,119.58
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,130.77,109.7
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,103.58,86.43
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,81.63,67.42
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,69.33,56.6
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,53.11,42.1
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,46.79,36.34
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,40.38,30.26
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,30.62,20.84
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,20.66,7.39
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,10.67,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.64,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.28,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,4.51,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,5.75,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,7.81,1.12
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,9.88,2.89
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,40.95,29.63
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,73.01,56.85
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,84.17,66.08
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,95.27,75.19
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,101.64,80.29
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,108.01,85.38
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,71.13,54.27
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,36.52,25.11
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,210.28,170.09
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,387.17,311.23
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,402.2,322.23
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,415.85,332.65
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,299.06,239.32
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,184.61,146.35
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,180.55,142.85
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,176.55,139.28
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,175.5,138.38
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,174.42,137.47
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,146.08,114.55
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,118.43,92.13
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,116.14,90.52
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,113.88,88.91
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,145.55,114.83
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,174.98,138.72
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,116.27,91.0
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,54.87,40.43
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,129.48,101.65
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,186.85,156.53
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,151.53,126.83
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,127.87,106.96
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,109.1,90.92
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,89.74,74.2
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,64.62,52.29
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,49.69,39.18
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,42.19,32.5
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,34.7,25.74
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,37.63,28.3
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,45.71,35.17
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,34.13,24.06
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,22.4,9.54
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,12.38,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,67.08,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,183.42,58.19
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,327.28,263.73
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,462.61,382.36
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,551.69,457.4
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,642.57,530.34
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,706.13,578.29
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,768.85,623.63
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,806.18,649.06
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,847.75,677.03
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,878.12,695.06
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,905.17,710.53
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,918.81,717.81
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,928.73,722.72
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,922.2,715.09
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,921.8,712.08
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,911.57,703.16
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,897.55,691.92
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,877.36,675.92
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,853.51,657.6
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,823.98,636.66
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,791.11,613.42
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,637.8,496.34
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,479.23,373.62
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,256.41,202.98
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,43.32,30.39
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,179.31,141.72
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,301.64,237.65
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,351.83,272.77
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,377.54,284.99
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,336.8,243.01
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,285.94,190.12
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,226.54,139.4
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,167.6,95.41
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,108.38,64.72
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,76.91,61.85
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,75.23,60.71
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,65.07,52.08
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,63.19,50.59
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,61.24,49.04
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,58.72,47.05
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,56.16,44.98
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,52.62,41.89
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,49.04,38.66
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,40.37,30.79
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,35.66,26.28
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,27.76,18.66
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,19.8,8.56
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,89.94,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,235.51,112.67
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,367.2,298.96
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,493.66,410.19
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,579.16,481.54
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,666.36,550.35
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,726.13,595.25
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,784.86,637.53
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,821.71,661.44
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,862.35,687.46
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,851.31,674.6
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,836.73,659.87
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,889.85,694.91
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,938.87,725.6
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,929.62,715.14
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,926.65,709.84
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,864.79,665.5
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,785.61,607.85
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,827.55,637.0
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,858.15,655.25
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,787.28,603.69
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,714.86,548.82
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,720.8,553.18
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,714.91,547.39
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,669.73,511.87
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,622.28,474.2
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,570.71,432.73
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,518.3,389.49
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,463.88,343.47
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,408.57,295.53
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,346.81,242.12
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,289.17,191.91
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,230.67,143.22
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,172.96,100.67
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,115.64,70.54
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,84.51,67.86
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,83.39,67.26
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,82.25,66.6
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,87.44,71.32
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,99.47,82.01
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,85.5,70.17
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,68.02,55.09
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,64.31,51.92
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,60.59,48.6
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,53.76,42.45
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,46.81,35.93
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,33.86,23.85
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,23.2,11.55
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,12.8,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,67.35,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,189.61,108.73
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,303.1,247.36
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,412.4,343.59
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,501.74,417.84
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,590.9,488.21
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,641.22,525.55
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,689.93,560.17
