Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,739.05,594.13
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,785.91,625.42
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,811.95,641.09
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,834.8,654.48
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,854.44,665.36
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,870.58,673.72
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,882.87,678.7
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,891.08,680.97
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,884.72,674.14
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,869.25,661.41
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,851.2,645.99
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,829.73,628.45
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,802.94,607.94
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,772.97,584.77
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,736.64,556.39
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,697.95,526.1
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,655.59,493.81
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,611.21,459.34
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,564.65,422.92
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,513.96,381.99
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,459.53,336.68
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,404.32,289.64
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,347.5,240.86
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,290.93,192.28
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,233.61,144.92
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,177.19,103.54
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,123.3,75.93
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,85.29,67.86
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,84.36,67.47
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,83.41,66.99
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,81.97,65.97
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,80.5,64.92
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,77.09,62.28
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,73.56,59.5
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,66.41,53.44
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,58.91,46.93
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,52.06,40.79
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,45.05,34.27
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,34.2,24.1
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,23.05,11.91
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,11.95,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,77.24,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,215.78,139.75
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,339.37,277.43
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,464.09,382.94
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,549.65,452.55
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,636.56,519.85
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,706.17,571.58
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,774.98,620.82
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,816.77,646.82
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,850.68,666.6
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,880.27,683.55
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,906.55,697.99
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,920.59,703.25
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,930.9,706.16
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,930.76,703.01
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,926.77,697.62
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,907.86,683.8
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,894.91,674.31
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,873.48,658.65
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,848.62,640.85
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,819.25,620.6
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,786.7,598.08
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,750.03,569.89
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,710.45,539.2
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,665.62,505.11
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,618.64,468.56
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,568.43,428.92
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,516.19,386.33
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,461.3,339.94
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,405.51,291.67
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,348.45,241.77
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,291.16,191.68
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,232.65,142.69
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,174.73,99.66
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,117.86,69.59
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,73.98,58.27
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,72.89,57.67
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,71.77,56.99
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,71.17,56.66
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,70.63,56.37
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,62.4,49.47
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,60.09,47.69
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,56.46,44.68
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,52.78,41.51
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,47.28,36.58
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,41.72,31.37
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,32.88,23.02
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,23.9,13.0
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,12.38,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,113.73,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,295.06,204.78
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,406.05,329.52
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,520.73,426.77
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,597.48,489.92
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,675.58,550.93
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,724.84,587.26
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,778.9,625.77
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,817.8,651.2
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,854.14,674.23
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,878.98,689.07
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,900.56,701.57
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,901.76,700.29
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,909.61,704.0
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,909.55,700.97
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,905.8,695.64
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,895.1,686.61
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,880.73,675.28
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,859.88,658.81
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,835.58,640.16
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,806.54,619.16
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,774.31,596.0
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,735.15,565.36
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,693.73,532.19
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,650.2,498.09
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,604.53,461.6
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,534.49,405.93
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,474.16,358.29
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,428.92,321.64
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,384.64,285.04
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,344.3,248.69
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,295.52,204.72
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,245.82,165.13
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,200.5,132.68
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,148.71,100.81
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,112.16,90.76
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,114.35,93.1
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,115.26,94.33
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,111.95,91.78
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,108.55,89.15
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,92.52,75.7
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,76.67,62.22
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,70.57,57.11
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,65.48,52.74
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,56.3,44.56
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,46.84,35.91
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,35.46,25.25
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,23.85,13.27
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,13.23,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,103.5,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,278.24,203.97
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,387.17,317.86
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,502.93,415.94
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,585.72,482.38
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,669.65,545.89
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,729.13,588.29
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,787.48,628.07
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,829.62,655.4
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,863.44,676.22
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,890.65,691.45
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,914.49,704.21
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,929.02,712.59
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,939.79,718.63
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,940.59,717.44
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,937.51,713.86
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,928.61,707.21
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,906.68,691.89
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,885.99,676.87
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,861.79,659.44
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,832.77,639.43
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,800.49,617.05
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,762.29,588.48
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,721.5,557.46
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,677.11,522.84
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,630.5,485.69
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,579.38,444.13
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,527.23,400.69
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,453.84,341.85
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,395.47,295.35
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,348.13,253.69
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,297.01,208.3
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,247.27,168.41
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,202.78,136.41
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,152.54,104.9
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,114.33,93.7
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,121.67,100.5
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,128.31,106.69
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,115.65,96.03
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,102.23,84.67
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,93.04,77.05
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,83.39,68.9
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,80.6,66.71
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,77.82,64.39
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,65.93,53.72
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,54.47,43.17
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,40.57,30.12
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,26.41,15.84
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,13.47,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,139.89,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,354.46,271.24
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,466.19,386.74
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,584.74,488.49
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,654.66,547.78
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,733.3,611.0
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,789.68,653.36
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,844.43,692.94
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,883.01,719.8
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,918.8,744.12
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,932.52,750.89
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,953.08,762.82
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,963.63,768.22
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,970.44,771.12
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,969.2,767.0
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,964.05,760.34
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,951.7,749.98
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,935.47,737.04
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,912.87,718.66
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,886.6,697.87
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,854.23,673.84
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,818.57,647.48
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,778.49,616.95
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,735.59,582.6
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,688.28,544.1
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,638.73,503.05
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,585.43,458.18
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,531.54,411.81
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,475.79,362.73
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,419.15,311.79
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,361.13,259.13
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,303.03,206.52
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,245.15,169.03
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,235.0,175.07
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,157.49,121.26
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,95.95,78.53
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,128.0,106.59
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,165.08,138.78
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,153.52,129.15
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,141.67,119.3
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,127.94,107.9
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,113.72,95.92
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,100.18,84.16
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,86.24,71.84
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,71.0,58.25
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,55.33,43.98
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,40.79,30.44
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,24.99,15.05
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,12.82,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,179.76,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,365.21,284.92
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,475.83,392.99
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,585.57,485.06
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,662.49,548.74
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,739.8,609.79
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,795.87,651.24
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,850.34,690.04
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,887.61,714.1
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,911.84,728.24
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,934.9,741.42
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,954.58,752.08
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,964.23,755.53
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,970.14,756.49
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,968.6,751.85
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,963.13,744.76
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,950.36,733.81
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,933.75,720.44
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,910.9,701.65
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,884.43,680.59
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,852.18,657.36
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,816.67,631.91
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,776.4,602.25
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,733.37,568.86
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,686.61,531.78
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,637.57,492.19
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,585.53,449.58
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,532.03,404.68
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,475.47,356.04
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,417.98,305.46
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,359.36,253.27
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,300.77,201.14
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,241.11,150.02
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,182.01,104.6
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,123.91,71.66
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,82.04,65.85
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,71.29,56.91
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,70.46,56.48
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,69.45,55.77
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,68.44,55.08
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,65.87,53.1
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,63.24,51.04
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,55.36,44.15
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,52.73,41.85
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,47.61,37.33
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,42.42,32.54
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,34.41,24.9
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,26.3,16.38
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,13.01,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,135.46,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,271.46,214.09
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,377.72,312.81
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,496.14,411.39
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,519.93,431.13
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,546.04,451.32
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,608.26,497.56
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,681.26,549.47
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,772.43,613.41
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,862.08,673.71
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,851.67,662.03
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,837.66,649.35
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,838.54,646.49
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,835.47,640.87
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,889.35,674.06
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,932.89,698.79
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,923.11,689.6
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,900.19,672.68
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,880.36,659.03
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,857.03,643.07
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,827.52,623.07
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,794.87,600.98
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,757.63,573.68
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,717.66,543.75
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,673.25,510.38
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,626.7,474.58
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,577.18,435.55
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,525.88,393.93
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,449.23,334.74
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,392.11,291.5
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,351.52,252.14
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,302.2,202.48
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,244.68,153.96
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,179.32,103.76
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,121.44,69.93
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,77.86,62.25
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,76.96,61.83
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,76.04,61.34
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,74.28,59.99
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,72.45,58.59
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,64.14,51.56
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,61.92,49.86
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,58.4,46.84
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,54.81,43.67
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,49.4,38.83
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,43.91,33.71
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,35.57,25.82
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,27.1,17.13
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.39,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,164.22,22.24
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,319.55,255.25
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,428.61,354.56
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,543.29,450.07
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,621.48,511.9
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,700.5,571.11
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,469.43,389.59
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,158.25,128.72
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,158.87,129.29
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,159.85,129.33
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,248.56,202.16
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,320.83,259.21
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,413.58,331.54
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,484.33,384.95
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,587.35,461.37
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,667.19,518.12
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,817.31,627.62
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,915.47,692.13
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,893.81,674.2
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,868.63,655.57
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,838.52,634.92
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,805.19,612.09
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,766.46,583.81
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,724.99,552.29
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,679.72,518.69
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,632.24,482.33
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,581.4,442.49
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,528.67,399.6
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,473.85,353.34
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,418.01,304.83
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,360.1,253.77
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,301.98,202.25
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,243.15,151.99
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,184.79,106.84
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,152.29,103.86
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,191.37,158.46
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,180.49,149.92
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,169.11,140.98
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,142.83,118.96
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,117.88,97.85
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,90.24,74.25
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,61.69,49.42
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,58.81,47.1
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,51.29,40.51
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,46.5,36.23
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,41.64,31.71
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,34.01,24.43
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,26.29,16.53
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,12.94,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,183.65,63.59
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,356.4,286.19
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,458.97,378.17
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,566.66,466.94
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,641.41,524.79
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,716.82,579.83
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,770.63,616.18
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,817.13,645.77
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,855.41,669.69
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,890.93,691.11
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,915.64,704.19
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,936.97,714.98
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,947.8,719.23
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,944.43,714.24
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,944.28,711.32
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,940.37,706.03
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,928.88,697.26
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,913.69,686.29
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,892.6,670.33
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,867.99,652.22
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,837.95,631.78
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,804.7,609.19
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,765.98,581.24
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,724.53,550.03
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,679.38,516.41
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,632.03,480.16
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,581.63,440.8
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,529.52,398.64
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,474.67,352.69
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,418.84,304.57
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,361.49,254.32
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,303.88,203.51
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,245.42,153.77
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,187.44,108.91
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,129.35,74.25
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,81.81,65.4
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,70.91,56.33
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,70.11,55.93
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,68.84,55.0
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,67.54,54.04
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,65.35,52.41
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,63.12,50.7
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,54.94,43.65
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,51.93,41.1
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,47.18,36.86
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,42.37,32.39
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,34.78,25.22
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,27.1,17.45
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,13.33,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,187.67,91.32
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,358.8,288.82
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,456.98,374.14
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,559.73,456.48
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,634.84,512.78
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,710.52,566.17
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,421.91,346.29
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,72.64,55.82
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,83.33,65.41
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,93.96,74.08
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,178.58,144.25
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,285.49,228.98
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,301.29,239.97
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,316.64,251.12
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,368.79,290.8
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,418.89,327.79
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,479.59,372.69
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,519.4,401.63
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,594.24,456.14
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,647.42,493.7
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,743.48,564.97
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,803.94,609.19
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,760.69,577.16
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,721.86,548.41
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,677.57,515.38
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,631.27,479.93
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,582.56,441.92
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,531.67,400.78
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,477.39,355.25
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,422.28,307.79
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,365.7,258.32
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,308.79,208.26
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,251.53,159.66
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,186.62,109.17
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,129.5,74.67
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,81.84,65.39
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,102.18,83.11
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,130.87,107.87
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,104.06,85.14
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,72.44,58.03
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,70.22,56.44
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,67.93,54.72
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,65.36,52.7
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,62.83,50.62
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,56.99,45.46
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,51.02,39.97
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,39.55,29.36
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,30.11,20.08
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,15.16,0.42
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,193.77,113.1
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,364.5,295.93
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,467.13,385.05
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,574.28,472.33
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,649.96,531.28
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,726.06,587.71
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,432.56,360.23
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,76.46,59.53
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,93.49,74.13
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,110.41,87.86
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,126.68,100.85
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,142.8,113.53
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,159.67,127.05
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,176.34,140.28
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,187.59,148.75
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,198.67,157.04
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,231.64,183.01
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,263.82,207.97
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,267.18,209.78
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,270.44,211.67
