Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,310.45,242.51
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,337.23,262.77
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,450.18,349.58
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,546.2,419.95
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,612.6,470.49
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,644.61,493.21
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,593.59,452.09
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,541.28,409.36
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,486.84,363.68
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,431.61,316.06
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,361.74,259.38
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,310.33,218.4
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,265.69,185.29
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,230.76,163.2
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,165.87,110.7
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,92.0,74.08
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,104.71,85.45
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,126.46,104.54
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,103.36,84.9
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,76.99,62.25
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,70.83,57.19
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,64.27,51.69
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,71.13,57.92
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,75.63,61.96
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,66.35,53.77
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,56.79,45.1
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,44.99,34.17
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,32.88,22.55
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,16.63,2.5
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,35.23,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,216.2,140.69
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,366.05,299.49
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,472.78,391.76
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,583.83,482.29
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,659.84,540.76
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,736.23,596.55
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,790.37,633.91
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,842.94,668.93
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,875.57,687.73
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,912.23,708.97
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,935.78,721.3
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,955.86,731.29
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,967.53,736.35
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,975.41,739.04
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,974.13,734.43
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,958.39,720.52
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,946.97,710.5
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,931.83,698.1
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,910.41,681.2
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,885.47,662.22
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,854.14,639.66
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,819.69,615.13
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,780.35,585.62
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,738.47,553.49
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,692.95,518.77
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,645.35,481.86
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,594.8,442.48
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,542.77,400.89
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,487.7,356.96
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,431.88,310.75
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,374.48,262.11
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,311.51,208.66
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,252.65,159.57
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,194.62,114.77
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,137.08,79.35
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,85.48,68.2
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,84.59,67.82
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,83.65,67.35
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,81.17,65.41
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,71.73,57.42
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,69.81,56.06
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,67.85,54.62
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,63.85,51.24
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,59.73,47.68
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,54.53,43.12
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,49.26,38.29
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,40.72,30.34
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,32.01,21.83
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,15.19,2.85
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,63.71,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,253.63,177.33
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,402.07,329.2
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,503.83,417.13
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,609.78,503.48
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,682.04,559.64
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,754.56,613.38
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,801.8,646.56
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,854.49,682.77
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,890.7,705.42
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,924.04,725.69
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,945.89,738.0
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,964.27,747.95
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,963.71,744.04
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,970.39,745.49
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,967.15,740.59
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,960.16,733.39
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,947.8,724.09
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,931.72,712.41
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,909.46,695.25
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,883.7,675.82
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,851.95,653.29
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,817.09,628.59
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,777.83,598.73
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,735.93,565.54
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,689.89,529.63
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,641.78,491.37
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,591.02,450.19
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,538.63,406.65
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,483.35,359.64
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,427.24,310.83
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,369.38,259.93
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,311.43,208.76
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,253.2,158.78
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,195.52,113.52
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,137.73,77.78
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,83.88,66.06
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,72.96,57.0
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,72.29,56.6
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,70.79,55.5
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,69.24,54.35
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,67.15,52.85
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,65.01,51.28
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,56.38,43.99
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,53.08,41.27
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,48.41,37.29
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,43.66,33.07
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,36.57,26.49
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,29.4,19.5
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,14.42,3.17
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,74.95,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,262.73,190.22
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,401.89,326.56
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,499.88,410.33
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,601.78,492.93
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,674.54,548.45
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,747.57,601.42
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,801.04,638.09
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,846.68,667.97
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,884.19,692.21
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,918.84,714.06
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,943.47,727.34
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,964.64,738.21
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,975.31,741.95
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,982.19,743.35
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,970.52,732.88
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,966.02,727.63
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,953.97,716.97
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,938.18,704.05
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,916.03,687.06
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,890.35,667.87
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,859.24,646.03
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,824.95,622.07
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,785.76,592.74
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,743.86,560.17
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,697.47,524.94
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,649.0,487.4
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,597.49,445.84
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,544.39,402.11
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,489.13,356.3
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,433.01,308.68
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,374.82,258.7
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,316.62,208.5
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,258.11,159.36
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,200.15,114.69
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,142.61,79.43
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,77.34,59.22
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,76.49,58.75
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,75.6,58.17
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,88.59,69.22
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,109.08,86.52
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,94.83,74.98
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,80.41,63.21
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,76.83,60.49
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,73.94,58.24
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,64.42,50.18
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,54.57,41.6
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,43.51,31.74
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,32.16,21.33
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,19.29,6.71
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,77.88,54.81
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,132.89,107.24
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,186.37,154.38
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,239.18,199.83
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,288.24,241.0
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,357.3,296.62
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,365.72,301.99
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,391.78,320.98
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,517.82,420.57
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,646.99,518.1
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,543.74,434.26
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,438.12,348.67
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,421.48,334.39
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,384.69,304.46
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,581.88,458.63
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,752.48,584.73
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,777.92,601.25
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,799.04,615.69
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,785.42,603.22
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,769.11,589.2
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,742.37,569.86
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,713.91,549.18
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,684.98,527.53
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,654.19,504.19
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,593.54,457.68
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,536.93,414.01
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,526.95,405.55
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,507.97,388.7
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,462.49,351.16
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,416.82,312.72
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,354.56,265.0
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,314.89,237.03
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,284.58,210.98
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,250.3,182.68
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,195.13,139.92
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,140.91,115.72
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,127.04,104.49
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,112.91,92.85
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,115.3,95.21
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,117.94,97.8
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,119.45,99.6
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,114.31,95.61
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,104.51,87.27
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,96.99,80.8
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,82.07,67.73
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,66.79,54.05
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,51.11,39.64
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,35.09,24.72
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,20.77,8.86
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,5.97,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,8.23,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,47.23,31.93
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,84.42,66.47
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,126.05,103.3
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,166.73,138.69
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,222.06,185.09
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,261.03,216.88
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,187.27,153.77
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,119.92,95.39
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,145.69,116.72
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,171.24,137.37
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,142.62,113.11
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,116.53,91.11
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,242.22,193.49
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,358.61,284.26
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,354.81,279.26
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,351.07,275.04
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,378.82,296.03
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,405.06,315.53
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,480.57,372.93
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,535.45,413.85
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,439.12,340.24
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,339.84,263.81
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,448.22,348.12
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,540.32,416.57
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,515.52,396.95
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,490.52,377.69
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,459.04,353.35
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,429.15,330.03
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,402.91,309.2
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,376.77,288.13
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,354.62,266.98
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,320.2,234.39
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,278.96,196.35
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,226.42,150.75
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,176.41,118.39
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,129.85,106.3
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,142.6,117.49
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,174.68,145.01
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,147.41,122.2
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,121.75,100.62
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,82.3,66.9
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,36.38,26.76
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,30.97,22.1
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,25.57,17.35
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,20.6,12.92
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,15.63,8.42
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,11.09,4.23
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,6.56,0.05
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.28,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.41,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.64,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.46,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.29,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,4.11,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,135.05,112.08
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,287.32,238.2
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,167.99,137.87
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,58.09,43.74
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,53.95,40.19
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,49.81,36.57
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,65.29,49.46
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,80.91,62.35
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,49.9,36.34
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,19.1,10.45
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,19.53,10.79
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,19.96,11.13
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,20.8,11.78
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,21.65,12.44
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,64.73,48.16
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,108.09,83.63
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,130.31,101.48
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,152.05,118.77
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,152.21,118.83
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,152.33,118.91
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,238.38,187.45
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,315.71,247.32
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,171.72,134.04
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,24.98,15.1
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,93.11,71.3
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,156.85,122.95
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,150.46,117.87
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,144.27,113.13
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,109.19,84.86
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,73.26,58.2
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,86.77,70.21
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,99.47,81.55
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,81.38,66.05
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,62.26,49.5
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,37.23,27.54
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,12.37,5.44
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,10.71,3.98
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.05,2.5
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.4,1.02
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,5.74,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,9.86,2.77
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,14.39,6.81
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,18.94,10.82
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,24.33,15.52
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,29.72,20.18
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,29.74,20.08
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,29.75,19.98
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,37.66,26.65
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,45.59,33.28
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,82.42,63.99
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,122.02,96.26
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,169.45,134.67
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,216.86,172.23
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,219.07,173.4
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,221.4,174.91
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,296.0,233.28
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,354.28,277.38
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,383.34,299.02
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,410.44,319.17
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,340.47,265.55
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,267.29,209.08
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,279.29,218.3
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,290.59,226.49
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,349.16,271.51
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,397.64,307.7
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,385.37,298.08
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,372.69,288.38
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,374.5,289.49
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,374.11,287.99
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,345.75,264.97
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,317.48,241.97
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,264.87,203.31
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,232.96,181.82
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,216.74,166.61
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,200.11,166.14
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,187.46,156.25
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,176.75,147.91
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,162.59,136.3
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,154.95,130.22
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,140.36,118.05
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,125.39,105.44
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,110.93,93.11
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,96.17,80.32
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,80.82,66.88
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,65.17,52.89
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,50.25,39.17
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,33.8,23.94
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,20.08,9.94
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,5.97,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,47.31,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,140.63,39.92
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,268.5,213.61
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,387.6,318.18
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,479.76,393.52
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,572.7,465.67
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,360.13,299.29
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,77.45,60.54
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,98.4,78.53
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,119.11,95.42
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,151.11,121.87
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,182.87,147.66
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,219.73,177.08
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,276.07,221.31
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,322.42,257.32
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,367.43,291.68
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,382.54,301.85
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,396.89,311.55
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,404.96,316.89
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,412.37,321.78
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,414.17,321.95
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,415.44,321.79
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,337.51,262.21
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,257.18,200.12
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,256.62,199.89
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,255.94,199.26
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,410.12,318.85
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,535.69,410.21
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,470.36,359.87
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,416.29,319.2
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,391.59,300.16
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,366.94,280.69
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,340.77,259.87
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,315.01,239.28
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,271.7,193.39
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,208.04,130.15
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,153.93,93.71
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,101.41,82.29
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,94.03,76.25
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,93.82,76.29
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,91.52,74.54
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,89.05,72.64
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,86.61,70.9
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,84.06,69.03
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,78.67,64.48
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,73.01,59.61
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,64.44,52.14
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,57.63,46.01
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,47.29,36.44
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,36.71,26.43
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.51,12.93
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,11.1,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,5.55,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,44.33,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,136.87,58.77
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,254.84,205.75
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,365.7,304.82
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,455.21,380.27
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,555.67,460.59
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,392.59,328.91
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,207.3,171.83
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,128.77,105.34
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,56.38,42.58
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,74.24,57.61
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,93.28,73.36
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,130.0,103.47
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,166.95,133.15
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,372.37,299.57
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,541.38,428.18
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,552.17,433.05
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,561.5,438.11
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,506.51,395.04
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,437.34,341.51
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,519.66,404.14
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,580.68,448.82
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,582.18,448.86
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,569.93,439.48
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,666.99,515.73
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,726.19,561.05
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,683.09,527.29
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,637.98,492.01
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,589.56,453.24
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,539.11,412.03
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,487.27,368.51
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,434.87,323.34
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,380.5,275.79
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,326.57,228.2
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,272.15,181.42
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,210.59,131.82
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,169.08,109.73
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,143.57,108.43
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,139.71,115.38
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,142.82,118.37
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,131.67,109.16
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,119.78,99.27
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,121.34,101.15
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,115.79,96.82
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,107.51,90.02
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,98.93,82.81
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,84.84,70.5
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,70.25,57.45
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,56.43,44.7
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,40.84,30.17
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,25.28,14.7
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,9.06,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,51.68,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,156.19,84.07
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,279.47,227.21
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,399.27,332.17
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,488.88,407.07
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,588.95,486.76
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,659.63,540.54
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,730.15,592.11
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,784.56,629.26
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,837.33,664.21
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,875.0,688.34
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,910.0,710.35
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,934.86,723.79
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,950.15,730.68
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,960.64,736.41
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,967.45,739.84
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,969.36,738.77
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,967.37,735.26
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,944.2,718.96
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,928.77,708.23
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,905.95,691.14
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,879.86,671.94
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,850.01,651.44
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,817.13,628.76
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,777.38,599.94
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,735.47,568.39
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,691.69,534.61
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,645.95,498.56
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,596.47,458.95
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,546.04,417.46
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,492.23,372.2
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,437.76,325.14
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,382.31,276.55
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,327.7,228.27
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,271.59,179.75
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,216.32,134.88
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,162.95,98.88
