Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,102.37,71.29
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,90.97,73.77
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,90.3,73.56
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,89.44,73.03
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,88.53,72.48
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,86.04,70.68
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,83.44,68.76
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,80.91,66.73
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,78.38,64.63
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,68.92,56.35
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,61.84,49.99
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,52.22,41.1
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,42.45,31.78
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,27.84,17.17
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.09,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,48.9,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,140.9,86.03
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,276.75,226.48
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,396.61,331.05
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,481.54,402.24
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,569.79,472.78
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,615.47,508.53
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,655.86,539.22
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,635.34,521.75
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,618.69,505.86
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,715.48,579.41
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,824.35,657.08
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,881.52,694.65
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,935.44,729.76
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,948.47,736.94
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,957.92,742.17
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,882.19,687.15
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,798.42,623.37
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,756.26,590.42
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,699.37,546.61
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,724.78,565.66
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,732.78,571.6
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,688.54,536.92
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,639.19,498.82
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,616.57,480.56
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,593.22,461.52
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,632.89,493.4
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,647.62,504.32
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,601.22,466.78
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,551.02,425.28
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,497.01,379.33
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,442.44,331.73
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,387.06,282.63
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,332.28,233.7
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,276.28,184.94
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,221.26,139.9
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,165.01,100.55
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,109.86,76.58
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,88.03,71.37
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,87.86,71.44
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,84.15,68.42
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,80.14,65.15
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,78.0,63.62
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,75.77,61.98
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,72.22,59.02
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,68.55,55.88
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,63.39,51.42
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,58.11,46.67
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,47.52,36.94
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,39.05,28.85
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,27.62,17.25
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,16.7,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,89.17,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,242.78,164.8
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,364.65,301.5
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,490.12,410.26
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,575.35,482.07
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,662.67,552.33
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,729.65,603.5
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,796.29,652.49
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,844.1,685.87
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,889.94,717.08
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,918.86,734.21
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,951.62,753.93
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,973.95,765.96
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,992.79,775.55
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,1001.99,779.57
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,1007.4,781.16
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,995.61,769.91
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,991.71,764.51
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,978.23,754.01
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,961.05,741.16
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,938.34,723.27
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,912.1,703.09
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,879.21,679.65
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,843.25,654.05
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,803.59,624.36
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,761.26,590.73
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,714.43,554.31
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,665.55,515.51
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,613.78,472.64
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,560.45,427.55
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,504.59,380.08
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,447.93,330.74
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,389.88,279.35
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,331.74,227.45
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,273.08,176.05
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,214.96,128.38
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,156.89,88.63
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,100.24,65.39
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,74.25,58.57
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,73.7,58.4
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,72.33,57.4
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,70.89,56.34
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,68.91,54.92
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,66.87,53.43
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,63.47,50.62
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,55.0,43.27
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,51.17,40.09
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,47.3,36.72
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,40.76,30.7
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,34.11,24.36
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,24.1,14.4
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.9,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,7.26,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,94.77,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,257.59,181.79
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,369.82,301.69
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,487.88,401.86
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,572.58,470.23
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,659.4,536.66
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,724.25,584.99
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,788.71,631.25
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,836.39,663.06
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,882.14,692.76
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,910.73,709.38
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,942.93,728.41
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,962.66,738.63
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,978.91,746.6
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,988.24,749.51
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,993.83,750.1
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,982.04,739.22
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,978.43,734.2
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,965.22,723.8
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,948.37,711.22
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,927.1,694.92
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,902.24,676.38
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,870.18,653.96
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,835.05,629.52
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,796.16,602.64
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,754.57,571.79
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,708.62,536.61
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,660.62,499.22
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,609.46,458.0
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,556.8,414.69
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,501.74,369.83
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,445.84,322.97
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,388.47,273.37
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,330.78,222.98
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,272.12,172.61
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,214.02,125.74
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,157.12,87.31
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,101.71,64.58
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,74.05,57.52
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,73.52,57.26
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,75.05,58.75
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,76.8,60.42
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,77.48,61.33
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,86.18,69.12
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,77.64,62.1
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,68.43,54.39
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,63.29,50.08
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,58.01,45.48
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,48.63,37.06
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,41.24,30.12
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,30.2,19.3
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,18.92,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,84.83,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,237.78,172.93
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,341.35,278.49
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,456.5,376.18
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,543.23,446.83
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,632.04,515.98
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,698.39,564.38
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,764.38,610.59
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,815.53,644.46
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,864.93,676.23
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,900.13,696.88
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,926.03,710.88
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,950.12,723.6
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,970.8,733.95
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,980.62,738.49
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,986.74,740.82
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,987.47,738.37
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,973.17,726.22
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,960.52,715.52
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,944.25,702.59
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,921.73,685.69
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,895.82,666.73
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,864.59,645.56
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,830.34,622.36
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,791.35,594.25
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,749.83,562.78
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,704.63,528.88
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,657.45,492.8
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,607.2,453.62
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,555.51,412.28
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,501.47,367.86
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,446.65,321.68
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,390.25,272.83
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,333.61,223.49
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,276.18,174.84
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,219.33,129.48
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,162.24,90.81
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,96.09,58.67
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,77.15,59.6
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,76.43,59.19
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,74.91,58.09
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,73.29,56.91
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,71.08,55.35
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,68.78,53.7
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,60.01,46.36
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,56.92,43.84
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,52.45,40.12
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,47.88,36.17
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,41.4,30.39
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,34.8,24.29
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,24.86,14.83
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,14.71,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,7.68,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,106.28,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,284.63,211.73
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,391.68,315.3
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,506.35,408.74
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,589.67,473.98
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,674.89,537.42
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,739.23,581.08
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,803.08,622.27
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,849.52,649.65
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,893.93,674.79
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,921.96,687.38
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,953.66,702.05
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,975.02,709.39
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,992.9,714.55
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,1001.63,721.32
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,1006.6,725.91
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,994.18,718.22
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,989.92,715.81
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,976.02,705.99
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,958.49,694.11
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,935.51,680.46
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,909.08,664.51
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,876.87,643.34
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,841.62,620.17
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,801.71,592.46
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,759.29,561.16
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,713.45,527.52
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,665.6,491.69
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,613.81,452.51
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,561.07,411.5
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,506.84,368.12
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,451.83,322.81
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,395.56,275.74
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,339.79,228.4
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,276.02,175.65
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,218.75,130.16
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,163.58,92.91
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,110.99,70.48
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,91.01,71.6
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,100.3,79.79
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,91.68,72.75
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,82.35,65.08
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,75.0,59.18
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,67.28,52.87
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,74.76,59.63
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,80.54,64.9
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,72.27,58.01
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,63.7,50.66
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,52.9,41.0
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,41.79,30.81
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,29.15,18.83
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,16.63,0.0
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,127.98,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,262.54,200.02
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,369.58,300.39
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,483.14,393.15
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,574.79,464.62
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,668.59,534.0
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,732.3,578.3
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,795.46,620.6
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,846.92,653.28
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,890.24,679.62
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,924.42,697.74
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,955.62,713.55
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,975.98,722.04
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,992.86,728.34
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,1001.58,726.35
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,1006.56,721.86
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,1001.35,712.27
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,992.36,700.82
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,967.87,687.12
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,951.47,678.69
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,927.3,663.96
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,899.88,647.17
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,868.72,629.03
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,834.6,608.7
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,740.09,543.01
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,641.37,473.11
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,609.98,451.57
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,577.39,427.98
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,542.15,402.26
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,505.91,375.0
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,461.93,341.88
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,418.87,308.59
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,380.14,278.4
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,341.22,248.73
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,296.6,216.55
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,271.8,200.79
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,238.68,178.02
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,209.95,160.19
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,201.8,164.05
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,185.54,151.44
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,176.06,144.38
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,158.55,130.49
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,145.65,120.28
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,132.23,109.47
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,119.47,98.87
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,106.33,87.77
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,93.45,76.86
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,75.41,61.15
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,61.0,48.29
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,44.64,33.45
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,29.57,19.38
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,14.04,0.42
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,137.39,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,281.69,218.33
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,386.31,314.74
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,497.9,406.17
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,577.18,468.57
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,658.01,529.19
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,605.5,488.48
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,554.17,447.71
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,718.76,569.7
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,878.42,678.39
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,796.99,618.43
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,699.68,546.39
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,650.07,508.08
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,619.82,482.54
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,662.37,513.38
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,702.81,541.68
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,739.83,565.99
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,755.87,575.84
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,782.14,594.35
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,804.16,609.66
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,866.89,655.34
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,898.1,674.58
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,805.64,608.29
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,701.07,530.21
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,693.68,525.65
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,681.93,516.86
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,678.8,515.8
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,657.7,500.37
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,554.53,421.04
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,472.77,358.61
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,459.57,346.74
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,438.4,326.33
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,383.73,282.92
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,336.21,245.66
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,286.44,197.2
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,221.34,135.79
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,183.59,118.4
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,174.96,128.81
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,122.21,99.21
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,87.43,70.08
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,85.01,68.25
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,75.11,59.92
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,73.17,58.57
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,71.13,57.1
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,80.66,65.64
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,93.06,76.65
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,83.12,68.14
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,72.89,59.19
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,58.76,46.54
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,44.21,33.27
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,30.54,20.42
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,17.01,3.1
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,7.4,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,14.83,6.3
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,26.44,16.72
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,38.33,27.23
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,53.58,40.43
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,68.51,53.13
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,84.3,66.44
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,99.88,79.38
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,94.07,74.09
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,89.43,69.84
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,229.79,186.91
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,364.59,294.0
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,331.24,265.32
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,298.46,237.86
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,428.15,340.13
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,533.96,420.22
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,618.63,481.93
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,679.78,525.49
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,817.11,628.18
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,926.4,704.28
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,753.15,576.6
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,563.54,432.36
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,466.51,360.24
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,366.82,283.95
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,362.32,280.3
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,357.53,276.05
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,380.21,293.31
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,399.78,307.88
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,407.33,313.42
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,407.21,312.92
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,419.35,320.54
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,416.21,314.34
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,332.55,251.95
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,282.37,217.63
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,284.35,217.74
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,267.96,203.23
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,224.01,163.03
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,161.44,116.62
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,165.3,135.88
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,184.49,152.36
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,160.58,132.59
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,146.51,121.09
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,143.68,119.31
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,137.82,114.89
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,111.75,92.69
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,86.61,71.0
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,72.84,59.14
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,58.95,46.91
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,45.65,34.99
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,32.22,22.78
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,20.64,12.05
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,12.79,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,28.54,17.45
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,59.67,45.09
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,100.21,80.61
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,134.38,110.49
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,168.01,139.42
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,199.23,165.71
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,230.19,191.31
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,385.66,322.0
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,546.46,451.07
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,521.02,426.78
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,470.5,384.1
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,329.83,268.84
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,161.98,128.91
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,87.65,67.66
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,19.92,11.07
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,22.44,13.16
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,24.95,15.23
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,199.7,159.82
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,377.89,301.61
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,317.1,252.59
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,249.87,198.69
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,223.53,177.55
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,197.98,156.91
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,390.12,311.72
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,555.41,438.68
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,572.66,451.62
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,580.86,457.22
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,532.36,418.03
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,491.17,384.48
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,478.4,371.19
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,450.53,342.01
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,394.72,291.71
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,343.14,244.0
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,282.85,198.6
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,255.84,184.32
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,209.0,147.19
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,158.71,115.25
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,142.9,118.9
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,146.77,122.56
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,114.32,94.83
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,76.37,61.97
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,74.81,60.95
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,73.17,59.83
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,85.83,71.28
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,108.07,91.21
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,82.15,68.39
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,60.67,49.23
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,51.5,40.76
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,44.22,33.77
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,32.98,22.92
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,21.86,8.18
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,11.95,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,166.84,66.62
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,321.5,258.23
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,423.73,349.62
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,532.11,439.34
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,604.26,496.47
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,677.47,551.75
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,738.11,595.0
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,798.12,636.03
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,839.39,661.69
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,878.48,685.27
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,904.36,697.84
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,934.3,712.92
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,952.73,720.69
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,967.76,726.31
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,975.94,728.85
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,980.52,729.24
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,981.09,726.8
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,966.62,714.85
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,954.24,706.84
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,938.3,696.55
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,915.27,681.68
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,888.99,664.71
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,857.85,643.77
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,823.8,620.85
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,785.08,593.85
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,744.1,563.37
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,699.61,531.71
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,653.26,497.49
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,604.15,459.91
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,553.91,420.05
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,501.38,377.54
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,448.19,332.97
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,393.78,285.76
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,334.4,234.03
