Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,278.48,185.04
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,223.37,138.94
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,169.73,100.07
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,118.21,74.35
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,90.49,72.91
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,90.08,72.94
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,82.18,66.31
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,82.65,66.95
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,80.76,65.65
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,78.75,64.24
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,77.53,63.38
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,76.39,62.55
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,71.26,58.21
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,63.17,51.08
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,54.44,43.06
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,45.51,34.65
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,33.27,23.11
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,21.18,8.59
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,143.72,71.18
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,275.55,223.14
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,375.94,313.78
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,483.08,404.31
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,573.93,477.29
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,664.85,547.02
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,728.68,593.13
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,791.79,637.11
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,843.92,671.7
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,894.22,704.15
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,927.49,723.53
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,957.93,740.78
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,974.57,748.42
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,995.05,758.83
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,1003.05,761.16
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,1007.36,761.23
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,1004.55,755.29
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,997.97,747.09
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,984.22,736.95
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,955.47,717.04
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,931.17,700.31
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,903.67,681.43
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,872.6,661.08
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,838.61,638.56
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,797.41,610.23
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,761.18,583.63
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,715.94,550.13
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,668.87,514.31
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,617.66,474.13
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,566.74,433.07
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,514.4,390.45
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,461.66,346.1
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,407.8,299.36
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,348.85,248.25
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,294.04,200.82
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,240.34,156.19
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,184.71,114.55
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,129.84,84.25
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,100.83,82.12
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,100.73,82.45
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,96.73,79.22
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,92.37,75.68
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,90.51,74.46
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,88.54,73.13
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,85.92,71.05
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,83.23,68.87
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,74.51,61.34
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,67.99,55.6
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,58.64,47.0
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,49.08,37.98
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,35.84,25.51
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,22.65,10.38
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,12.38,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,207.22,122.09
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,399.91,328.78
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,500.22,418.98
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,606.0,507.8
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,681.92,569.09
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,752.78,623.66
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,810.82,665.76
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,867.63,705.44
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,910.88,733.99
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,951.76,760.25
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,981.21,778.69
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,996.1,786.71
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,1014.06,795.62
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,1028.52,802.08
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,1033.68,803.3
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,1035.11,802.19
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,1028.5,794.6
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,1018.11,784.68
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,1002.85,772.73
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,983.91,758.41
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,958.69,738.52
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,930.08,716.46
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,896.44,692.03
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,859.79,665.53
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,818.62,634.63
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,775.03,600.4
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,728.28,563.98
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,679.55,525.36
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,627.79,483.73
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,574.88,440.15
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,519.6,393.46
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,463.59,344.99
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,406.35,294.63
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,349.1,243.61
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,291.2,192.48
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,233.85,144.15
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,176.58,101.95
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,120.68,72.9
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,77.05,61.19
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,76.7,61.11
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,75.86,60.57
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,74.96,59.99
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,73.21,58.79
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,71.39,57.51
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,63.12,50.53
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,60.85,48.77
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,56.93,45.46
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,52.91,41.96
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,47.42,36.95
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,41.87,31.67
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,32.15,22.41
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,21.02,9.84
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,11.52,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,8.54,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,180.48,114.4
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,324.42,264.85
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,425.46,353.17
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,530.2,439.72
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,602.25,496.39
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,675.18,551.22
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,736.32,594.05
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,796.74,634.66
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,709.74,568.29
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,601.69,484.31
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,662.82,527.82
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,699.93,551.74
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,777.57,605.36
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,862.68,660.35
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,848.7,646.77
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,826.13,628.21
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,717.24,547.56
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,611.03,468.0
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,646.04,494.11
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,660.18,504.15
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,641.6,489.82
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,622.21,475.12
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,670.27,512.34
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,717.95,547.64
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,665.14,507.43
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,612.59,467.96
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,645.45,494.45
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,654.43,501.29
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,607.96,464.9
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,558.66,425.54
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,506.29,382.47
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,453.42,337.72
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,398.65,290.36
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,343.78,242.12
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,288.97,194.27
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,235.08,149.13
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,182.96,110.89
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,123.88,77.24
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,91.36,73.6
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,91.21,73.86
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,88.46,71.7
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,85.45,69.33
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,83.7,68.17
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,81.84,66.92
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,72.21,58.65
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,62.06,49.83
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,64.62,52.31
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,65.02,52.75
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,56.72,45.24
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,48.24,37.33
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,35.8,25.62
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,23.46,12.15
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,12.8,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,33.67,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,188.44,126.79
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,308.98,253.66
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,404.66,338.62
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,512.27,428.72
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,587.37,488.89
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,663.57,547.4
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,399.76,336.72
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,71.49,55.53
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,61.4,46.95
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,52.24,38.93
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,163.85,133.08
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,278.67,226.51
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,214.15,172.88
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,173.14,138.47
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,127.39,100.67
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,84.47,64.98
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,189.61,151.54
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,314.84,251.24
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,510.25,406.5
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,693.89,544.8
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,747.66,584.26
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,783.3,611.06
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,822.32,641.95
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,842.37,658.48
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,665.76,521.92
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,497.23,389.13
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,555.23,435.56
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,595.96,465.98
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,589.79,460.59
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,569.78,442.61
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,443.02,343.6
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,359.34,280.89
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,367.04,278.2
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,351.57,250.83
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,292.77,210.31
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,285.16,215.54
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,252.93,191.6
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,222.87,171.93
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,178.0,147.86
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,149.15,123.8
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,117.37,96.92
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,80.1,64.89
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,78.42,63.68
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,76.64,62.34
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,72.23,58.66
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,67.57,54.71
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,63.2,51.04
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,58.72,47.14
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,51.53,40.64
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,44.12,33.72
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,32.42,22.76
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.49,11.85
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,12.38,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,60.63,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,234.49,166.08
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,366.89,301.65
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,462.89,385.21
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,563.77,468.23
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,640.71,529.22
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,719.01,588.64
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,776.61,629.45
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,827.34,663.87
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,871.65,692.65
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,913.75,719.21
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,944.26,738.13
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,971.79,754.91
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,989.99,763.74
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,992.85,762.17
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,1000.06,763.45
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,1003.67,762.38
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,1001.8,758.23
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,996.24,751.82
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,982.42,740.63
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,964.99,727.23
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,939.4,708.91
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,910.59,688.55
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,878.79,666.21
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,844.03,641.85
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,804.16,613.08
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,762.02,580.84
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,717.09,546.73
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,670.27,510.49
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,620.45,471.21
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,569.12,429.73
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,516.03,385.73
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,462.12,339.88
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,406.49,291.87
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,351.14,243.4
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,294.69,194.62
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,238.79,148.06
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,174.97,100.39
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,121.53,71.55
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,83.93,66.66
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,83.61,66.75
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,83.44,66.8
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,83.26,66.86
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,74.34,59.48
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,72.72,58.41
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,69.84,56.2
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,66.84,53.84
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,62.83,50.5
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,58.72,46.95
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,52.69,41.52
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,46.56,35.76
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,34.23,24.29
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,23.98,13.32
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,13.23,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,5.12,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,19.36,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,153.41,111.0
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,273.49,224.48
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,367.69,306.4
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,467.65,389.41
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,549.04,453.0
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,633.17,515.69
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,702.3,565.02
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,765.03,608.06
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,814.21,639.09
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,861.47,668.04
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,895.77,687.87
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,927.34,705.66
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,948.01,715.68
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,965.44,723.69
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,975.65,727.39
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,974.38,723.85
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,979.79,724.69
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,981.1,722.94
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,968.29,713.38
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,951.9,701.82
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,930.03,687.73
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,894.08,664.34
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,864.06,646.69
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,831.17,626.57
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,793.99,601.31
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,754.36,572.74
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,710.92,541.57
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,665.64,507.97
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,618.4,471.57
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,567.37,431.21
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,514.26,387.85
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,460.68,342.76
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,405.95,295.08
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,351.15,246.6
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,295.73,198.68
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,241.13,153.03
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,186.23,111.57
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,132.55,81.08
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,94.43,75.77
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,85.4,68.28
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,84.0,67.29
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,82.43,66.16
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,80.88,65.17
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,79.23,64.09
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,75.28,60.97
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,71.1,57.59
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,66.89,54.1
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,62.57,50.37
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,55.52,44.04
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,48.26,37.28
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.76,25.65
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,25.52,14.84
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,12.86,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,5.97,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,98.41,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,279.52,210.17
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,414.13,341.65
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,508.16,424.27
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,606.68,506.55
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,680.01,564.75
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,754.37,621.37
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,804.23,656.73
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,859.29,694.81
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,901.71,722.51
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,941.78,747.99
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,970.45,766.38
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,996.06,782.59
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,1001.66,783.15
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,1015.51,789.82
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,1020.65,791.5
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,1022.15,790.89
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,1019.09,785.76
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,1012.31,778.28
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,996.33,766.12
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,976.77,751.66
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,951.89,732.2
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,923.66,710.55
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,890.5,686.18
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,854.37,659.78
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,813.95,629.43
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,771.05,596.24
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,724.84,560.04
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,676.67,521.87
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,625.4,480.59
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,573.11,437.51
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,518.78,391.69
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,463.68,344.09
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,407.15,293.85
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,350.34,242.87
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,292.96,192.3
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,236.09,144.16
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,179.38,101.45
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,123.83,70.35
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,81.54,64.11
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,80.3,63.4
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,69.34,54.21
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,68.57,53.74
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,66.98,52.65
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,65.31,51.5
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,63.06,49.72
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,60.77,47.87
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,52.39,40.72
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,48.95,37.79
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,44.1,33.47
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,39.2,28.92
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,31.54,21.74
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,23.77,13.51
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.75,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,44.64,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,123.12,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,268.35,202.92
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,395.79,322.7
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,489.41,401.91
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,587.45,480.56
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,658.85,535.5
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,731.13,588.73
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,788.04,627.66
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,837.94,660.18
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,879.55,686.28
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,918.84,710.25
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,948.79,727.86
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,975.77,743.32
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,993.0,751.22
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,1006.79,756.95
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,1001.27,748.92
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,1004.34,746.95
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,999.8,740.59
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,991.65,732.14
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,977.49,720.8
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,959.79,707.35
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,936.39,689.58
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,909.69,669.86
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,877.7,647.51
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,842.81,623.32
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,804.08,595.92
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,762.92,565.36
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,717.81,531.89
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,670.86,496.48
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,621.16,458.73
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,570.07,418.92
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,516.74,376.07
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,462.68,331.54
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,407.21,284.96
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,351.67,237.64
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,295.28,190.32
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,239.43,144.88
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,184.13,104.28
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,130.18,74.47
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,76.38,59.09
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,75.78,58.98
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,75.34,58.79
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,74.85,58.57
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,73.18,57.47
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,71.43,56.29
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,62.87,49.12
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,60.3,47.06
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,56.79,44.31
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,53.2,41.37
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,47.78,36.59
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,42.27,31.52
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,33.48,23.38
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,24.51,14.26
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.72,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,34.9,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,105.69,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,231.83,177.87
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,342.84,280.48
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,433.64,357.4
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,535.14,438.74
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,341.51,284.59
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,109.76,87.73
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,231.02,191.53
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,360.9,296.3
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,339.31,275.44
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,294.78,237.63
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,350.82,281.82
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,427.82,340.2
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,534.37,420.77
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,661.98,512.33
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,754.89,577.8
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,825.58,627.05
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,917.81,689.25
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,987.67,732.38
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,962.29,714.61
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,945.87,703.97
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,922.96,687.67
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,896.88,669.37
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,866.45,649.4
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,833.18,627.43
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,794.01,599.7
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,752.79,568.93
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,709.13,536.61
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,663.78,502.3
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,615.5,465.21
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,567.32,427.04
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,505.38,377.95
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,457.78,339.96
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,405.47,298.05
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,357.09,258.98
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,311.9,220.98
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,265.07,182.18
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,205.01,131.68
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,136.22,82.8
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,105.13,84.6
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,119.53,97.27
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,116.52,94.96
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,113.28,92.5
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,111.82,91.73
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,110.35,90.94
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,98.3,80.8
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,85.53,69.92
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,83.82,68.73
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,83.85,68.92
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,71.18,57.71
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,58.19,45.96
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,43.17,32.17
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,28.3,17.8
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,14.6,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,2.13,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,4.1,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,12.76,4.53
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,21.45,12.47
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,32.23,22.0
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,43.05,31.49
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,56.33,42.88
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,69.62,54.04
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,151.93,123.82
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,227.52,185.55
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,232.25,187.53
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,236.74,189.67
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,319.22,255.21
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,422.76,333.68
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,509.51,397.78
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,616.96,474.14
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,631.33,482.05
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,643.81,489.75
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,595.1,452.76
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,566.44,430.15
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,616.95,466.96
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,679.36,510.19
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,658.54,492.73
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,636.98,475.77
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,595.11,445.24
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,565.56,423.27
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,462.24,348.15
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,362.26,274.4
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,445.1,336.47
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,512.73,383.86
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,507.96,379.4
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,499.37,372.12
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,462.67,344.54
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,427.05,317.45
