Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,390.6,289.49
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,355.38,262.01
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,322.0,234.22
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,285.89,204.41
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,242.98,177.25
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,226.53,171.82
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,212.88,173.76
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,197.76,162.14
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,166.27,136.52
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,139.2,114.27
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,138.91,114.69
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,138.24,114.73
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,117.4,97.22
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,103.87,85.83
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,95.45,78.86
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,86.77,71.46
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,74.39,60.44
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,59.54,46.99
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,43.74,32.57
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,27.61,17.33
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,14.26,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,23.79,13.49
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,43.8,31.4
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,73.53,57.65
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,102.51,83.13
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,149.77,123.67
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,185.01,153.3
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,304.96,254.3
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,409.16,338.87
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,295.96,243.75
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,147.98,118.61
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,250.71,203.75
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,338.64,273.77
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,475.66,380.86
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,611.44,481.48
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,588.87,461.58
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,586.64,457.67
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,660.53,510.27
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,710.95,544.46
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,701.86,535.62
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,691.17,526.34
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,643.36,489.9
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,584.98,446.28
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,598.16,456.37
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,615.57,468.56
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,628.16,477.44
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,637.42,483.42
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,595.03,452.11
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,556.93,423.91
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,533.88,407.04
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,503.37,383.79
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,466.91,355.21
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,430.22,325.71
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,394.74,295.85
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,356.43,262.81
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,313.67,228.79
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,287.08,208.77
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,230.36,161.44
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,175.79,121.36
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,146.21,119.89
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,163.33,134.72
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,143.38,118.18
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,133.23,109.93
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,138.72,115.23
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,142.23,118.85
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,121.41,101.22
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,106.0,88.12
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,96.22,79.92
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,86.12,71.22
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,73.59,60.01
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,58.44,46.24
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,43.55,32.58
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,28.39,18.2
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,14.68,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,7.26,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,14.04,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,88.01,66.36
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,143.15,116.53
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,197.77,164.81
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,252.66,212.34
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,304.61,256.63
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,377.92,316.72
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,308.61,257.14
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,234.5,193.1
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,413.12,341.27
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,597.43,484.61
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,490.3,396.51
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,379.48,305.57
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,476.51,381.03
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,550.58,436.14
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,457.51,361.79
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,345.66,272.78
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,389.81,307.18
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,432.23,339.12
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,423.49,331.41
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,414.89,324.13
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,533.7,414.69
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,640.75,492.59
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,343.57,269.88
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,67.01,49.13
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,51.91,36.95
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,36.81,24.55
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,107.0,81.57
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,175.55,136.15
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,253.06,196.77
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,323.84,250.88
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,311.47,241.01
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,299.24,231.53
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,238.46,184.82
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,187.04,145.09
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,152.59,118.39
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,118.64,91.72
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,96.98,74.33
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,75.02,56.53
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,66.18,51.8
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,57.36,44.32
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,115.71,94.74
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,169.45,140.68
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,140.99,117.0
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,113.6,94.05
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,112.53,93.48
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,105.11,87.29
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,97.31,80.82
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,91.45,75.9
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,76.67,62.72
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,61.58,49.03
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,45.84,34.63
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,29.78,19.53
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,15.44,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,25.4,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,79.12,24.78
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,176.7,139.72
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,265.22,218.59
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,365.02,301.94
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,453.23,372.67
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,517.08,422.07
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,583.13,470.08
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,405.43,329.96
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,198.34,159.88
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,267.34,216.69
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,336.24,269.47
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,245.22,195.78
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,146.11,115.02
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,161.31,127.34
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,176.41,138.8
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,170.55,133.8
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,165.05,129.25
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,157.12,122.79
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,149.45,116.56
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,410.6,321.3
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,654.91,494.49
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,525.0,397.74
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,403.93,308.36
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,471.86,360.29
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,541.83,410.72
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,408.02,312.28
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,287.51,221.8
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,199.1,154.35
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,112.53,86.07
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,253.83,198.01
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,380.64,293.19
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,375.77,288.3
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,369.15,282.75
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,303.2,232.95
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,254.13,196.32
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,238.09,184.02
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,232.24,179.44
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,186.09,144.38
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,126.18,97.76
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,152.32,124.63
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,176.87,145.3
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,161.29,132.6
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,145.48,119.77
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,143.44,118.72
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,134.26,111.51
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,121.83,101.25
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,114.86,95.58
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,102.54,85.25
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,89.92,74.45
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,74.95,61.17
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,59.62,47.33
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,44.54,33.57
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,29.56,19.49
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,15.33,1.1
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,8.62,1.44
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,13.98,6.26
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,21.01,12.48
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,28.05,18.69
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,35.53,25.14
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,43.02,31.49
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,58.88,44.95
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,75.79,59.14
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,94.19,74.41
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,112.54,89.46
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,82.42,64.02
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,55.66,41.44
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,59.87,44.78
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,64.09,48.07
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,84.03,64.45
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,104.56,81.14
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,94.93,72.93
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,85.47,64.96
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,71.88,53.76
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,58.49,42.72
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,65.67,48.57
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,72.88,54.42
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,96.09,73.27
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,119.14,91.85
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,142.51,110.64
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,165.28,128.81
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,146.64,113.8
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,128.41,99.17
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,124.94,96.43
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,121.61,93.78
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,135.77,105.21
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,149.38,116.11
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,146.02,113.47
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,142.74,110.94
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,131.67,102.25
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,120.99,93.88
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,129.91,101.25
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,138.18,108.1
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,111.42,90.68
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,84.53,67.92
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,79.74,64.02
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,74.85,59.98
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,58.93,46.39
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,43.07,32.67
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,58.05,46.08
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,72.12,58.66
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,61.8,49.75
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,51.37,40.6
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,40.95,31.23
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,30.56,21.75
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,21.44,13.34
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,12.34,4.9
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,6.16,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,43.13,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,134.94,67.52
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,245.65,197.42
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,352.23,291.39
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,436.11,362.31
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,524.55,433.24
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,603.45,493.06
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,676.97,546.27
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,734.1,585.51
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,790.39,622.86
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,623.18,496.15
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,411.74,329.63
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,363.17,291.23
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,334.91,266.99
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,264.09,209.82
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,183.03,144.08
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,338.45,267.57
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,498.72,386.81
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,423.88,327.87
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,371.46,286.91
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,444.21,342.17
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,529.12,403.81
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,469.75,358.47
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,428.11,326.79
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,330.69,254.32
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,232.78,179.66
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,332.61,256.81
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,420.27,321.88
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,382.69,293.23
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,347.39,266.86
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,407.64,312.65
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,457.65,348.81
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,438.68,333.54
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,421.74,319.35
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,394.59,292.22
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,356.21,251.12
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,302.08,203.44
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,248.42,157.45
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,203.56,131.07
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,196.33,139.22
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,173.77,142.59
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,170.43,140.48
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,173.41,143.4
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,172.53,143.1
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,154.39,128.41
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,144.63,120.76
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,130.66,109.12
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,116.32,97.03
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,102.58,85.45
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,88.44,73.26
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,66.97,54.19
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,45.88,35.23
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,38.12,27.98
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.64,18.87
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.4,2.6
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,42.1,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,122.12,67.76
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,246.22,199.63
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,352.77,293.8
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,440.07,368.48
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,531.94,442.83
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,323.35,272.79
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,80.49,63.34
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,90.93,72.38
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,101.36,80.93
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,105.82,84.21
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,110.49,87.64
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,127.28,101.23
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,143.95,114.57
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,167.89,133.64
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,191.64,152.25
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,218.46,173.36
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,244.9,193.91
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,236.35,186.28
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,228.21,179.19
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,269.24,210.74
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,324.38,252.25
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,347.22,268.59
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,368.75,283.91
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,349.99,269.36
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,331.93,255.57
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,335.22,258.1
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,337.87,260.06
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,394.18,302.67
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,444.27,339.4
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,428.52,326.68
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,413.51,314.79
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,391.57,298.13
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,365.9,278.73
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,345.53,263.11
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,325.48,247.6
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,302.79,228.89
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,287.66,215.71
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,256.43,192.99
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,242.1,184.45
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,205.04,167.35
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,194.79,159.73
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,183.02,150.44
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,170.51,140.48
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,157.88,130.57
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,144.78,120.14
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,131.34,109.07
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,117.5,97.51
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,86.97,71.37
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,63.22,50.73
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,57.83,45.93
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,50.05,38.8
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.84,30.29
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,31.5,21.33
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,18.96,6.1
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,6.83,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,55.55,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,165.29,99.5
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,277.74,223.97
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,390.84,321.58
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,480.85,395.13
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,571.47,465.68
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,350.01,290.59
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,95.64,75.15
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,120.0,95.72
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,144.15,115.23
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,178.78,143.24
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,213.28,170.6
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,227.35,181.12
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,241.29,191.51
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,310.6,245.15
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,358.99,281.26
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,410.71,319.43
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,460.89,355.52
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,618.67,471.18
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,730.76,549.36
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,865.13,644.52
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,948.05,698.06
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,927.14,681.44
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,902.98,664.05
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,873.2,643.71
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,840.57,621.56
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,803.66,597.07
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,764.33,569.2
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,720.87,537.77
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,675.68,504.37
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,627.96,468.31
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,578.77,430.1
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,527.24,389.01
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,475.0,346.12
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,421.26,300.92
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,367.2,254.54
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,312.19,207.28
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,257.72,161.54
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,203.26,119.4
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,140.04,77.98
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,112.74,89.79
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,145.36,117.47
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,109.94,88.11
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,78.23,61.6
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,76.76,60.71
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,75.2,59.7
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,66.11,52.17
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,63.38,50.08
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,60.02,47.38
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,56.56,44.5
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,51.32,39.92
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,45.94,35.04
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,38.13,27.82
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,30.16,20.15
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,18.3,6.37
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,78.26,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,214.32,138.34
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,328.72,267.08
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,443.28,365.56
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,529.32,435.55
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,618.58,504.19
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,390.34,324.5
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,86.68,67.88
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,108.2,86.1
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,129.46,103.19
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,179.58,144.29
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,249.64,200.03
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,288.62,229.89
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,326.96,258.75
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,359.66,282.27
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,391.51,304.68
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,560.04,430.71
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,724.57,544.52
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,827.99,611.94
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,913.23,665.61
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,944.43,682.88
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,966.73,694.49
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,944.44,677.12
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,918.87,658.58
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,887.21,639.61
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,852.73,618.75
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,815.08,594.49
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,774.91,567.24
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,729.88,537.87
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,683.11,505.96
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,634.08,470.93
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,583.88,433.47
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,531.43,392.46
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,478.3,349.38
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,423.9,304.1
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,369.49,257.58
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,314.08,210.14
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,259.22,163.96
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,204.97,121.47
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,142.14,79.72
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,88.97,70.36
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,80.61,63.52
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,79.47,62.74
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,78.21,61.86
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,76.73,60.93
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,75.16,59.91
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,66.09,52.36
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,63.37,50.27
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,60.01,47.56
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,56.55,44.67
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,51.29,40.07
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,45.9,35.17
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,38.51,28.31
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,30.98,21.03
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.39,7.77
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.24,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,55.26,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,169.73,113.21
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,270.84,221.2
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,374.59,312.41
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,214.6,181.48
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,38.86,27.93
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,48.44,36.24
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,58.04,44.32
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,91.14,72.31
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,125.02,100.47
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,130.33,104.28
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,135.93,108.34
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,168.68,134.84
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,201.27,160.66
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,210.5,167.18
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,219.73,173.72
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,421.38,332.8
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,582.11,451.88
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,544.17,419.53
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,506.45,389.0
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,607.92,465.36
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,718.98,544.5
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,759.63,571.34
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,783.78,587.19
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,824.48,619.13
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,836.45,629.55
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,779.62,585.81
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,713.95,535.53
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,700.77,528.75
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,671.88,509.13
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,625.04,473.12
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,574.91,433.96
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,524.22,393.92
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,473.14,352.2
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,420.39,307.41
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,368.07,262.09
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,315.24,216.13
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,263.32,171.89
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,211.22,130.76
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,151.57,90.29
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,101.94,71.07
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,93.09,74.69
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,91.57,73.62
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,89.84,72.37
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,95.81,77.9
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,101.4,83.15
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,100.15,82.34
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,99.01,81.61
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,95.93,79.3
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,88.23,72.79
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,74.97,61.19
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,61.28,48.94
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,47.75,36.57
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,33.89,23.67
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,20.76,9.29
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,7.68,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,68.53,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,198.74,137.98
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,303.57,249.15
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,413.67,345.42
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,502.32,420.14
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,591.62,492.31
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,564.74,470.38
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,538.99,448.38
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,689.87,565.05
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,838.16,672.63
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,729.83,588.47
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,599.81,484.65
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,589.9,474.63
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,576.95,461.64
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,448.24,358.7
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,320.46,254.75
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,357.42,283.74
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,393.25,310.95
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,354.96,279.64
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,318.4,249.94
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,474.16,371.49
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,604.88,469.29
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,716.19,552.49
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,814.82,623.98
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,848.93,651.45
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,855.42,657.31
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,817.04,630.48
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,776.27,601.03
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,731.95,567.45
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,685.79,531.67
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,637.04,492.98
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,586.93,452.13
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,482.84,370.92
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,415.53,320.08
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,400.89,301.83
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,371.09,265.7
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,315.34,215.41
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,259.93,166.68
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,199.71,135.84
