Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,228.54,178.18
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,131.04,97.38
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,81.37,65.19
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,78.94,63.31
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,76.29,61.21
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,65.37,51.99
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,63.68,50.8
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,61.11,48.71
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,58.42,46.49
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,55.46,44.08
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,52.44,41.54
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,47.99,37.61
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,39.92,30.27
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,33.87,24.59
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,27.76,18.61
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,19.23,8.73
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,11.1,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,98.26,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,264.31,188.48
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,368.57,300.49
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,479.82,395.48
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,561.37,463.04
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,645.91,529.8
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,430.2,358.98
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,130.35,105.08
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,158.81,129.39
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,204.82,167.13
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,171.14,138.09
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,155.98,124.49
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,187.26,149.85
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,218.32,174.58
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,219.33,174.38
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,220.57,174.49
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,224.46,177.15
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,228.42,179.89
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,243.66,191.22
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,258.6,202.2
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,395.43,308.57
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,528.32,407.49
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,520.16,400.22
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,499.4,384.63
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,479.65,369.49
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,460.47,354.77
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,421.67,324.73
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,385.05,296.35
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,375.65,289.31
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,366.24,282.16
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,364.11,280.54
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,361.13,278.19
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,371.96,286.16
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,370.54,284.41
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,354.94,271.77
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,338.07,257.89
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,321.31,237.89
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,283.84,199.25
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,238.3,164.29
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,196.75,136.61
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,182.26,139.06
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,197.75,162.9
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,185.93,153.42
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,173.43,143.38
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,160.2,132.9
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,153.28,127.7
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,98.37,80.75
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,57.36,45.15
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,61.85,49.36
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,67.22,54.3
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,60.14,47.99
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,52.75,41.25
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,41.97,31.41
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,33.06,22.98
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,22.35,11.32
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,12.8,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,71.2,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,208.27,150.59
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,312.02,254.97
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,430.0,355.3
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,514.44,423.86
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,601.84,491.36
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,675.0,544.81
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,749.03,596.5
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,801.65,630.78
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,853.17,663.3
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,890.19,685.52
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,931.29,710.25
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,959.72,726.05
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,985.21,739.86
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,1003.47,747.43
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,1006.29,745.06
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,1012.06,746.34
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,1014.34,745.44
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,1011.29,739.93
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,1004.68,732.37
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,990.35,723.17
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,972.52,711.88
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,948.97,696.35
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,922.16,678.67
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,890.97,658.67
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,856.87,636.64
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,817.42,611.3
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,775.72,583.43
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,731.5,551.43
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,685.44,517.25
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,636.41,480.22
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,586.05,440.97
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,533.94,398.88
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,481.03,354.87
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,426.45,308.35
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,371.7,260.7
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,316.12,212.52
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,261.01,165.42
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,205.95,121.28
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,151.98,85.15
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,98.9,63.57
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,82.74,65.31
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,71.81,56.2
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,71.56,56.16
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,70.18,55.28
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,68.71,54.32
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,67.04,53.17
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,59.86,47.17
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,57.08,44.96
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,54.24,42.62
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,50.39,39.2
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,46.52,35.62
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,39.58,29.21
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.51,22.45
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.01,10.57
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,11.95,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,5.97,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,67.53,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,199.82,146.93
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,296.78,243.42
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,402.07,334.61
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,489.13,406.55
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,575.97,475.22
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,648.05,529.66
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,720.92,582.59
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,774.31,619.06
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,826.68,653.83
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,870.43,681.98
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,906.02,703.95
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,935.68,720.8
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,962.48,735.53
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,981.24,744.71
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,996.75,751.79
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,1003.94,754.37
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,994.93,746.34
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,994.44,742.92
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,990.42,737.24
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,976.82,726.32
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,959.8,713.36
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,937.1,695.95
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,911.22,676.61
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,880.99,655.78
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,847.9,633.06
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,809.8,606.15
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,769.43,576.77
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,725.91,544.58
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,680.63,510.46
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,632.81,473.99
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,583.71,435.55
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,531.92,394.04
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,479.46,350.8
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,425.94,305.61
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,372.27,259.37
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,317.8,212.59
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,263.81,166.9
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,210.38,124.59
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,148.62,82.35
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,96.06,60.13
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,78.82,61.7
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,79.84,62.76
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,80.92,63.88
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,79.61,63.09
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,71.35,56.33
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,69.56,55.0
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,67.7,53.57
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,64.18,50.78
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,60.55,47.79
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,55.86,43.77
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,51.09,39.5
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,43.52,32.56
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,33.86,23.58
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,22.81,12.21
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,12.0,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,6.4,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,132.14,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,271.26,201.5
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,372.31,302.5
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,481.62,394.79
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,562.89,460.91
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,646.96,526.07
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,711.93,573.97
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,777.24,620.24
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,822.6,650.19
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,872.72,682.76
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,912.07,707.25
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,949.04,729.75
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,976.07,745.86
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,1000.1,759.93
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,1003.61,758.67
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,1015.93,763.68
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,1021.78,764.37
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,1024.09,762.9
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,1019.19,756.85
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,1010.74,748.68
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,996.34,737.85
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,978.46,724.88
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,954.87,708.26
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,928.04,689.59
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,896.35,667.39
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,861.8,643.3
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,822.68,615.2
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,781.27,584.93
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,736.61,551.63
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,690.16,516.41
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,641.08,478.52
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,590.82,438.86
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,538.52,396.71
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,485.45,352.88
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,431.02,306.51
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,376.51,259.36
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,320.9,212.15
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,265.77,165.95
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,211.0,122.68
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,157.32,86.89
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,104.47,64.72
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,84.91,66.01
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,73.85,56.95
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,73.39,56.75
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,71.75,55.67
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,70.01,54.5
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,68.39,53.31
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,61.12,47.26
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,58.04,44.94
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,54.87,42.46
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,51.06,39.22
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,47.22,35.81
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,40.31,29.53
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,33.26,22.9
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,22.82,12.33
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.69,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,6.4,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,115.86,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,240.47,178.53
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,339.29,272.21
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,443.57,357.63
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,524.27,421.31
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,607.67,483.96
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,672.37,529.08
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,737.39,572.46
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,788.21,604.97
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,837.9,635.88
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,876.22,658.44
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,906.33,675.32
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,935.01,689.4
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,960.83,701.37
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,976.11,707.52
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,988.09,711.8
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,994.82,714.31
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,998.1,714.87
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,982.82,702.73
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,977.22,697.05
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,963.92,689.79
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,947.27,680.48
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,924.62,667.3
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,898.89,652.04
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,868.9,633.84
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,836.17,613.62
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,800.02,591.34
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,761.52,565.95
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,718.89,535.49
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,674.56,503.03
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,627.1,467.68
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,578.64,430.44
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,528.83,390.98
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,478.32,349.7
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,425.85,305.81
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,373.6,261.13
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,320.62,215.82
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,260.53,165.64
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,207.17,122.99
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,155.07,87.46
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,103.95,64.73
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,83.89,65.72
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,81.77,64.26
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,79.41,62.59
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,78.07,61.78
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,69.95,55.13
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,67.19,52.94
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,64.25,50.57
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,61.34,48.29
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,58.35,45.87
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,53.95,42.09
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,49.46,38.09
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,42.66,31.85
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,35.74,25.27
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.62,13.31
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,13.21,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,7.26,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,26.05,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,72.64,52.08
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,123.79,100.05
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,174.69,145.53
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,218.07,183.71
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,261.43,220.93
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,306.43,258.29
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,352.04,295.06
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,497.68,413.13
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,652.97,532.11
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,773.44,618.74
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,884.92,694.97
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,949.59,735.89
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,1018.15,778.85
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,1022.77,777.81
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,1036.42,783.64
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,1041.1,783.93
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,1042.21,782.06
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,1032.09,772.0
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,1018.34,759.86
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,967.75,725.37
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,911.81,686.35
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,928.79,698.74
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,936.78,703.41
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,874.65,660.26
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,810.57,611.88
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,777.51,587.61
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,741.93,560.98
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,686.33,518.85
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,640.14,483.24
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,564.71,427.01
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,503.62,381.0
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,507.2,382.55
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,495.43,367.88
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,428.16,314.51
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,386.08,282.06
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,338.35,241.34
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,283.96,195.08
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,235.98,157.24
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,190.81,125.98
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,144.29,101.61
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,123.71,100.65
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,120.46,98.39
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,116.94,95.88
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,112.3,92.38
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,107.34,88.57
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,100.36,82.96
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,93.0,76.94
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,88.11,73.0
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,83.04,68.78
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,72.6,59.5
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,61.72,49.64
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,49.98,38.89
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,37.85,27.58
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,26.76,16.3
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,15.35,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,8.11,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,128.84,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,264.25,206.66
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,368.73,307.99
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,480.91,404.36
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,562.75,472.21
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,647.21,538.95
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,714.14,589.22
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,781.48,637.8
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,831.9,672.78
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,875.47,701.89
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,914.3,725.61
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,950.75,747.13
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,978.36,763.5
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,1002.98,777.73
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,1017.38,783.46
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,1015.79,778.45
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,1021.56,780.73
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,1023.83,780.71
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,1019.42,775.41
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,1011.49,767.95
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,997.18,757.78
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,979.41,745.4
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,955.55,728.96
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,928.51,710.37
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,897.52,689.03
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,863.67,665.64
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,824.91,638.92
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,783.93,609.53
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,739.78,575.74
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,693.92,539.96
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,645.24,501.32
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,595.69,461.0
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,544.16,418.1
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,491.97,373.46
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,438.16,326.45
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,384.37,278.52
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,329.91,229.72
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,275.99,182.13
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,213.58,130.64
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,160.1,92.51
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,107.95,67.66
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,84.18,67.84
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,83.56,67.52
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,82.85,67.1
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,81.61,66.37
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,73.21,59.34
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,71.16,57.74
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,69.0,56.02
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,65.89,53.53
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,62.69,50.88
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,58.45,47.09
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,54.15,43.1
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,47.1,36.52
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.59,27.53
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.59,16.43
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,15.79,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,8.54,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,11.55,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,25.29,14.57
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,55.54,41.87
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,94.53,76.41
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,127.94,106.0
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,160.97,134.78
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,192.69,161.59
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,224.4,187.77
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,260.11,216.99
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,295.46,245.38
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,376.48,310.1
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,437.03,356.98
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,462.85,375.47
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,487.53,393.08
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,445.91,358.16
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,382.17,306.38
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,474.26,378.27
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,542.52,429.81
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,607.51,479.23
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,688.03,538.72
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,633.39,495.72
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,597.34,466.96
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,564.43,440.43
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,532.27,414.5
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,600.52,467.31
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,668.32,517.69
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,620.12,480.4
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,571.84,443.7
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,531.35,412.87
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,493.27,383.65
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,512.49,398.88
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,518.87,402.81
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,483.2,373.92
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,447.27,344.44
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,412.15,315.87
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,374.36,285.68
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,341.39,256.12
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,291.96,212.93
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,250.79,179.01
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,209.16,147.82
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,192.44,146.53
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,200.44,167.31
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,173.15,144.61
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,157.9,132.06
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,118.36,98.39
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,82.95,67.84
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,99.48,82.64
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,124.21,104.6
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,92.65,77.23
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,69.14,56.62
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,63.26,51.4
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,54.93,43.81
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,46.63,36.14
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,38.2,28.12
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,26.93,16.89
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,15.83,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,8.54,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,119.11,1.55
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,240.24,188.39
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,332.98,276.15
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,433.27,362.29
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,265.15,224.41
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,64.66,50.02
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,78.92,62.31
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,93.02,73.99
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,116.42,93.5
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,139.61,112.54
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,200.04,162.54
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,282.0,228.21
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,467.12,376.53
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,654.34,517.17
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,657.33,515.5
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,658.07,513.97
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,686.27,533.8
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,712.48,551.84
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,694.34,535.59
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,674.79,518.85
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,705.56,541.68
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,733.13,561.58
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,786.67,600.78
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,821.82,626.62
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,787.63,601.11
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,752.46,575.34
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,769.63,591.48
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,771.0,595.08
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,692.82,534.0
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,622.64,479.11
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,583.25,449.48
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,543.9,418.98
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,502.81,386.28
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,461.88,352.98
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,426.28,322.6
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,387.66,288.79
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,341.05,248.93
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,294.64,209.48
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,253.92,180.14
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,234.55,170.86
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,177.5,131.33
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,142.86,118.05
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,139.37,115.45
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,135.54,112.51
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,126.15,104.78
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,116.1,96.43
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,121.91,101.81
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,125.51,105.27
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,112.78,94.61
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,99.71,83.47
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,84.85,70.36
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,69.58,56.66
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,55.12,43.52
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,40.34,29.91
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,27.27,17.28
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,13.21,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,6.83,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,121.77,13.09
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,245.13,192.2
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,336.64,277.42
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,440.65,364.83
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,519.19,427.36
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,600.19,488.48
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,664.76,534.18
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,729.64,577.98
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,781.31,611.62
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,831.9,643.47
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,870.15,665.64
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,906.26,686.02
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,928.51,699.15
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,954.8,715.13
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,971.51,723.44
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,984.99,729.83
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,991.85,733.46
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,995.3,735.09
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,992.98,732.69
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,974.45,719.9
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,961.89,712.54
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,946.01,702.9
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,866.38,648.92
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,765.9,575.8
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,760.21,572.63
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,751.35,566.26
