Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,768.29,582.57
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,761.71,581.51
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,719.89,550.76
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,676.45,518.29
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,593.04,453.61
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,521.6,398.17
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,479.48,365.58
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,437.34,332.95
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,416.42,314.38
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,378.26,280.98
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,335.47,246.15
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,295.16,213.64
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,252.34,176.75
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,204.36,138.88
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,135.6,90.96
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,87.03,69.67
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,112.98,92.16
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,156.06,129.09
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,150.46,124.87
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,152.08,126.92
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,139.19,116.25
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,125.96,105.2
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,112.74,94.2
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,99.14,82.64
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,84.57,69.84
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,69.6,56.46
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,55.15,43.4
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,40.38,29.86
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,27.33,17.37
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,13.21,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,6.83,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,126.62,23.64
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,253.89,200.46
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,345.7,286.18
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,450.42,374.81
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,529.77,438.93
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,611.6,501.91
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,673.83,547.15
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,736.19,590.66
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,637.18,514.19
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,515.06,416.55
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,572.96,459.55
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,630.66,499.7
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,605.95,477.21
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,555.31,436.88
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,606.95,472.67
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,634.57,490.05
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,580.54,448.34
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,547.49,422.0
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,576.59,442.41
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,603.84,460.75
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,553.44,422.41
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,488.5,373.85
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,526.67,402.11
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,546.69,416.45
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,451.67,345.73
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,373.56,286.83
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,391.74,300.93
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,408.05,313.03
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,369.98,284.33
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,334.06,257.3
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,303.66,234.43
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,279.39,216.06
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,348.18,269.05
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,411.53,315.81
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,371.81,285.09
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,335.98,257.93
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,302.99,233.29
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,263.64,204.07
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,257.05,195.64
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,252.55,189.72
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,192.57,142.88
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,130.72,107.19
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,156.04,129.12
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,178.63,148.59
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,162.66,135.7
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,137.67,114.96
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,128.79,107.71
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,119.62,100.09
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,112.74,94.57
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,100.41,84.08
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,86.02,71.41
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,71.28,58.19
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,57.06,45.29
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,42.57,31.94
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,29.1,19.0
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,15.59,0.49
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,127.15,32.07
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,254.47,201.86
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,345.68,286.55
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,450.21,374.77
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,528.62,437.87
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,609.52,499.74
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,376.69,314.38
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,75.17,58.21
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,79.42,62.0
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,83.86,65.51
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,105.1,82.84
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,126.33,99.84
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,139.7,110.43
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,153.01,120.88
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,149.16,117.17
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,145.65,113.83
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,167.79,131.41
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,189.71,148.59
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,233.62,182.54
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,277.03,215.33
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,460.2,355.01
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,602.36,457.54
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,646.59,487.19
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,671.88,504.26
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,671.67,504.38
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,668.81,502.79
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,648.48,487.69
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,626.9,471.66
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,668.9,506.28
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,684.97,519.93
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,636.88,483.27
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,587.99,445.31
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,538.28,405.12
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,487.72,363.03
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,434.91,318.16
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,381.82,271.96
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,328.24,225.23
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,275.02,179.07
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,221.82,134.97
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,169.68,97.2
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,118.08,70.64
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,74.74,58.66
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,75.03,59.11
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,75.31,59.53
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,74.16,58.86
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,72.92,58.11
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,65.99,52.38
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,65.32,52.09
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,62.46,49.84
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,59.51,47.44
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,56.27,44.6
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,53.05,41.65
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,46.39,35.54
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.65,27.4
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.75,17.83
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,17.8,2.52
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,118.85,35.87
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,233.9,183.07
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,325.03,264.09
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,423.7,344.87
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,507.63,410.34
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,591.19,472.47
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,436.95,353.55
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,278.1,225.11
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,325.72,263.45
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,373.22,299.01
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,425.4,337.44
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,477.32,374.66
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,734.05,561.91
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,954.06,702.13
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,972.7,707.17
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,988.13,713.57
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,995.56,716.44
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,999.57,717.44
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,994.47,711.65
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,985.87,704.02
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,973.07,692.86
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,956.89,679.88
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,936.38,665.51
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,912.62,649.29
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,872.12,626.77
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,840.85,609.8
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,805.12,589.22
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,767.17,565.23
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,725.88,537.75
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,682.99,508.02
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,638.37,476.29
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,591.99,441.76
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,542.34,402.85
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,492.02,362.1
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,440.21,319.11
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,388.34,274.9
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,335.86,229.91
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,276.72,180.04
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,223.23,136.21
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,170.93,98.35
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,120.09,71.85
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,87.11,68.91
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,86.38,68.51
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,85.52,67.99
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,76.86,60.92
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,75.86,60.39
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,74.31,59.26
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,72.68,58.05
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,69.41,55.49
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,66.0,52.75
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,61.54,48.97
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,56.98,44.95
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,47.49,36.38
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.78,29.17
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,29.22,19.08
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.55,3.87
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,122.54,42.84
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,240.82,190.99
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,335.51,277.28
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,438.14,364.35
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,522.57,432.76
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,605.79,497.3
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,674.85,548.71
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,744.39,598.71
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,796.42,633.69
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,847.31,666.99
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,889.33,691.94
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,923.17,710.7
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,952.09,726.3
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,978.13,739.77
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,996.15,748.27
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,1010.91,754.71
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,1017.36,756.15
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,1007.4,747.0
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,1005.8,742.24
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,1000.73,735.26
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,987.47,723.17
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,970.81,709.13
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,948.93,691.92
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,923.84,672.85
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,893.11,651.55
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,859.59,628.5
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,821.92,603.32
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,781.99,576.14
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,739.34,545.39
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,694.94,512.8
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,646.72,477.17
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,597.73,440.02
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,547.28,400.77
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,496.12,359.8
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,443.7,316.93
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,391.27,272.93
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,337.95,227.64
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,285.09,182.96
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,224.05,134.21
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,172.15,97.31
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,120.85,70.61
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,85.94,67.04
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,86.68,67.9
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,87.45,68.75
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,78.62,61.64
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,77.68,61.19
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,76.51,60.4
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,75.3,59.57
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,72.14,57.27
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,68.86,54.8
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,64.52,51.17
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,57.76,45.27
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,49.54,37.89
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,41.17,30.17
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,29.94,19.59
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.54,4.66
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.24,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,127.58,49.31
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,250.67,198.24
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,340.34,279.79
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,437.1,361.66
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,520.31,429.71
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,602.58,494.38
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,668.12,542.94
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,733.92,589.98
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,786.28,624.71
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,837.5,657.56
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,878.55,681.02
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,917.54,702.43
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,909.91,693.8
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,898.15,682.98
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,953.69,716.49
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,999.66,742.05
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,1006.6,741.13
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,1010.1,738.41
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,949.96,695.58
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,871.88,638.35
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,876.37,639.47
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,877.58,637.39
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,858.56,620.95
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,837.17,603.31
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,809.69,584.44
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,780.51,564.41
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,732.65,532.14
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,685.54,500.06
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,666.87,487.77
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,645.19,472.64
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,609.62,447.73
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,572.73,421.12
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,529.57,388.92
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,486.48,355.92
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,441.67,319.01
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,390.8,274.24
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,337.11,228.73
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,284.13,184.0
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,231.47,141.43
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,180.07,104.45
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,129.52,77.59
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,93.6,73.43
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,93.15,73.31
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,83.97,65.81
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,82.71,65.1
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,81.31,64.26
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,79.02,62.53
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,76.58,60.66
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,73.48,58.42
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,70.26,56.01
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,64.83,51.43
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,59.2,46.54
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,49.19,37.68
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,41.18,30.33
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,30.33,20.08
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,19.32,5.89
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,130.55,55.07
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,256.17,202.94
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,349.3,286.49
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,454.02,373.56
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,533.8,435.9
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,615.96,496.57
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,681.13,541.92
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,746.55,585.36
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,798.8,616.95
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,849.89,646.41
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,889.62,665.83
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,927.23,683.11
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,948.55,690.67
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,973.99,700.85
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,990.83,705.47
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,1004.4,708.34
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,1011.39,710.84
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,1014.92,711.5
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,1010.58,707.32
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,1002.73,701.36
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,976.2,686.74
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,959.82,678.59
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,937.9,665.51
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,912.9,650.47
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,883.26,633.58
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,850.9,614.69
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,814.45,592.8
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,775.8,568.08
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,734.15,539.94
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,690.84,509.71
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,643.79,475.73
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,596.08,440.14
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,546.78,401.96
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,495.54,361.16
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,442.87,318.2
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,389.98,273.86
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,336.46,228.77
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,283.56,184.19
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,230.43,140.84
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,178.38,102.91
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,127.56,75.3
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,89.91,70.36
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,88.99,69.83
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,87.92,69.14
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,79.06,62.01
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,78.17,61.59
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,76.07,60.14
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,73.83,58.55
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,70.99,56.39
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,68.04,54.08
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,63.28,50.09
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,58.39,45.83
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,48.89,37.35
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,41.22,30.26
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.72,20.37
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,20.08,6.95
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,11.1,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,141.27,63.75
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,278.8,221.14
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,375.86,307.83
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,478.8,392.95
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,414.72,342.35
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,326.1,269.26
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,370.1,304.54
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,414.4,338.22
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,440.32,355.73
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,443.21,355.68
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,547.92,433.98
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,632.58,494.38
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,827.53,631.02
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,984.2,728.74
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,1000.09,732.87
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,1012.72,736.75
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,1006.1,727.68
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,1008.87,724.91
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,1005.56,719.25
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,998.82,711.7
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,985.31,701.52
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,968.43,689.47
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,945.94,672.78
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,920.31,654.36
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,889.94,636.12
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,856.81,616.01
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,819.55,593.74
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,780.05,569.24
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,712.8,520.85
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,646.41,472.84
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,628.02,462.55
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,597.23,440.85
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,547.53,402.28
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,497.11,361.97
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,435.59,314.63
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,397.22,285.63
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,349.46,247.87
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,303.95,211.88
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,241.48,155.57
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,181.51,103.94
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,120.31,68.19
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,80.32,62.36
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,79.66,62.02
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,78.88,61.55
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,77.91,61.05
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,76.85,60.48
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,88.69,70.81
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,111.2,90.24
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,84.35,67.64
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,60.85,47.6
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,56.57,44.04
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,52.18,40.23
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,46.3,35.02
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,40.32,29.5
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.39,19.32
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,20.18,7.58
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,11.1,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,141.08,66.95
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,277.78,220.29
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,374.81,305.58
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,477.45,388.89
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,428.47,350.32
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,355.88,291.18
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,403.6,328.58
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,452.02,364.28
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,660.16,519.05
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,867.55,657.01
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,900.9,671.96
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,938.62,691.7
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,966.73,703.68
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,991.94,713.58
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,1009.29,718.4
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,1023.36,721.26
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,1017.07,713.15
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,1020.26,711.3
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,1016.87,706.64
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,1010.01,700.18
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,996.79,693.74
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,980.14,685.39
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,957.83,673.34
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,932.33,659.11
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,902.46,643.06
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,869.74,624.75
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,832.77,603.17
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,793.46,579.16
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,750.22,549.84
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,705.24,518.37
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,658.6,484.11
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,610.3,447.45
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,559.04,408.58
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,506.99,367.72
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,453.42,323.81
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,399.61,278.52
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,345.0,231.8
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,290.72,185.57
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,236.2,141.2
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,182.67,102.29
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,129.84,73.54
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,87.06,67.41
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,75.84,58.29
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,75.51,58.2
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,74.34,57.53
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,73.08,56.77
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,71.26,55.43
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,69.37,54.01
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,60.9,47.03
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,58.2,44.93
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,54.53,41.91
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,50.79,38.7
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,45.21,33.8
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,39.55,28.61
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,30.58,20.19
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,20.24,8.0
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,28.88,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,175.04,87.51
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,304.3,241.85
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,399.88,326.78
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,501.59,410.23
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,342.95,284.94
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,158.04,128.9
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,186.66,153.01
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,215.21,175.96
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,233.68,189.8
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,251.6,202.94
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,327.87,263.65
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,425.91,338.66
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,737.18,575.45
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,1013.35,759.99
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,1030.36,765.16
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,1043.99,771.25
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,1036.01,764.93
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,1037.55,765.19
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,1034.99,761.37
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,1028.87,755.43
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,967.62,714.55
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,878.97,651.99
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,928.34,689.13
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,946.94,700.9
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,916.62,680.6
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,883.4,658.73
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,844.72,631.82
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,803.79,603.0
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,760.09,571.43
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,714.64,537.85
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,665.47,500.58
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,615.74,461.95
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,564.87,421.32
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,513.29,379.0
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,459.85,334.2
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,406.31,288.31
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,346.83,240.33
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,293.19,198.07
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,246.12,160.86
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,204.07,131.23
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,157.99,103.84
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,119.95,95.76
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,98.45,78.05
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,83.72,65.86
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,82.89,65.52
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,74.75,58.91
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,72.49,57.18
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,70.08,55.3
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,67.02,52.94
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,63.84,50.42
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,59.29,46.6
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,54.59,42.53
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,48.34,36.99
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,41.97,31.12
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,30.92,20.82
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,21.73,9.61
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,32.3,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,180.35,93.59
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,310.14,246.91
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,408.17,333.43
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,512.48,418.73
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,591.41,479.93
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,672.53,539.66
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,452.59,368.93
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,147.24,117.3
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,165.47,132.49
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,183.61,146.44
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,249.89,198.94
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,298.5,236.15
