Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,313.63,246.21
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,328.33,255.99
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,485.22,374.3
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,640.77,483.77
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,867.36,642.91
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,1040.62,750.28
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,1033.39,740.71
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,1022.6,731.57
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,1008.73,718.96
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,991.43,704.44
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,968.47,687.5
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,942.33,668.8
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,911.42,647.68
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,877.71,624.87
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,840.2,598.54
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,800.37,570.49
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,757.06,540.52
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,712.03,508.83
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,664.87,475.08
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,616.0,439.24
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,564.02,401.75
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,511.32,362.16
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,457.68,320.56
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,403.8,277.12
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,348.96,231.72
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,294.49,186.46
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,239.62,142.45
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,185.75,103.46
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,133.14,74.53
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,87.62,67.51
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,76.09,58.22
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,75.45,57.87
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,74.28,57.2
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,73.01,56.45
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,71.21,55.24
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,69.32,53.95
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,60.85,46.98
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,58.15,44.88
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,54.48,41.87
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,50.75,38.67
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,45.16,33.78
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,39.49,28.6
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.95,20.6
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.03,9.32
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,43.21,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,193.17,102.16
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,322.07,255.03
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,416.11,337.52
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,516.43,418.92
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,592.19,477.91
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,670.12,535.59
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,731.54,578.82
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,793.04,620.48
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,836.08,646.89
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,883.64,675.66
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,921.06,695.31
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,956.13,712.9
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,916.79,681.33
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,863.26,641.38
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,953.58,697.05
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,1021.78,734.92
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,1026.1,730.48
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,1027.0,724.55
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,1024.73,717.58
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,1018.93,708.52
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,1004.39,696.79
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,986.44,683.25
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,963.33,666.57
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,937.03,648.19
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,905.88,632.2
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,871.91,614.01
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,834.16,592.88
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,794.1,569.62
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,750.83,541.82
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,705.77,511.46
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,657.2,477.36
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,607.92,441.46
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,557.42,402.95
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,506.12,362.58
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,453.4,320.1
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,400.45,276.24
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,346.38,230.68
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,292.64,185.52
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,239.04,142.15
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,186.21,103.64
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,138.89,82.74
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,131.96,103.13
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,124.57,97.41
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,116.57,91.16
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,91.54,71.0
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,72.85,55.83
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,87.18,68.04
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,107.18,84.97
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,83.78,65.84
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,58.05,44.39
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,54.39,41.43
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,50.65,38.26
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,45.08,33.43
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,39.42,28.31
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,30.9,20.46
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,22.21,10.43
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,11.52,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,5.97,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,63.62,30.61
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,118.16,91.18
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,165.5,133.19
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,212.94,173.56
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,256.79,209.82
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,300.69,244.97
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,340.89,276.16
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,401.18,321.51
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,317.89,253.62
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,230.14,181.69
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,315.47,248.92
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,422.71,328.56
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,362.9,280.55
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,324.05,249.08
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,477.24,362.93
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,629.04,467.07
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,563.16,417.42
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,518.56,384.28
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,577.5,426.57
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,633.83,465.19
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,665.03,485.91
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,675.63,493.33
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,583.55,429.7
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,497.72,369.24
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,452.87,337.46
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,410.26,306.57
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,528.67,394.33
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,628.96,465.21
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,581.55,430.46
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,539.15,400.13
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,524.13,388.95
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,508.95,376.97
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,416.8,310.04
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,339.25,253.91
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,332.4,248.48
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,324.49,241.79
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,311.6,231.78
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,297.76,220.99
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,264.38,188.43
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,225.58,152.19
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,176.13,118.02
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,119.58,94.49
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,104.4,82.26
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,88.36,69.14
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,83.9,65.77
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,78.94,61.94
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,75.65,59.36
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,72.11,56.54
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,69.23,54.37
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,66.23,52.04
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,61.11,47.79
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,55.78,43.22
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,49.24,37.5
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,42.54,31.41
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.88,20.76
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,20.97,9.98
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,11.52,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,44.27,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,184.76,102.31
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,309.04,246.23
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,400.35,326.84
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,497.7,406.5
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,314.06,260.48
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,93.95,73.62
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,114.92,91.51
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,135.93,108.63
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,149.81,119.38
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,163.73,129.96
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,230.57,183.06
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,281.07,221.65
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,313.6,245.39
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,345.52,268.3
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,495.84,380.83
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,644.93,485.31
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,857.64,635.46
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,1017.23,736.78
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,1016.06,733.82
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,1011.4,730.83
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,997.55,722.67
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,980.32,712.42
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,957.91,698.81
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,932.32,683.09
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,902.39,663.86
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,869.63,642.68
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,832.6,617.74
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,793.25,591.02
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,750.74,560.38
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,706.45,527.75
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,657.95,491.25
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,608.82,453.4
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,559.23,414.24
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,508.86,373.35
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,456.56,329.26
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,403.86,283.97
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,350.4,238.16
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,297.31,192.76
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,243.88,148.72
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,191.23,109.4
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,129.22,71.37
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,79.72,61.54
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,78.72,60.93
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,77.58,60.16
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,106.3,84.63
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,145.71,118.05
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,132.15,107.02
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,117.79,95.29
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,108.2,87.82
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,98.33,79.94
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,86.88,70.33
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,75.04,60.15
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,56.67,44.04
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,40.13,29.32
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,31.22,21.03
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,22.11,11.0
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,11.52,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,41.68,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,174.47,97.15
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,291.21,231.27
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,378.33,307.91
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,471.35,383.44
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,544.14,439.52
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,619.13,494.25
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,393.0,319.48
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,92.36,71.19
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,114.2,89.6
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,135.85,106.9
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,173.54,136.99
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,211.19,166.32
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,284.78,223.1
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,339.11,263.51
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,518.05,398.4
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,696.1,523.37
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,865.34,641.07
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,980.24,713.21
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,976.75,708.56
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,969.95,703.44
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,957.89,696.36
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,942.55,687.23
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,922.13,674.78
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,898.63,660.28
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,870.41,642.54
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,839.45,622.83
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,704.91,526.36
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,564.04,421.13
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,488.79,367.04
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,420.6,316.82
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,429.44,323.88
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,430.18,324.43
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,410.38,309.5
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,390.76,294.63
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,383.41,288.32
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,372.63,278.78
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,323.2,242.76
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,293.3,222.15
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,274.76,205.6
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,262.39,194.18
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,217.89,160.26
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,180.76,146.63
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,126.05,101.51
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,82.49,65.05
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,81.4,64.49
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,73.06,57.68
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,97.66,79.05
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,136.07,112.21
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,112.95,92.85
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,91.52,74.72
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,77.5,62.74
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,63.36,50.43
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,50.18,38.72
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,36.87,26.73
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,25.21,16.04
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,13.18,4.43
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,32.9,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,166.38,94.32
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,277.26,223.01
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,371.34,307.09
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,470.32,389.99
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,546.34,450.68
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,624.63,510.18
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,375.86,312.86
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,64.15,48.56
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,99.63,78.41
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,135.84,108.04
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,140.71,111.38
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,145.85,114.96
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,141.42,110.76
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,137.51,107.04
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,152.38,118.58
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,167.16,129.89
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,212.0,165.13
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,256.61,199.57
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,292.2,226.25
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,345.82,266.11
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,327.61,251.7
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,295.75,227.25
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,341.52,261.92
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,371.38,284.08
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,370.94,283.56
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,370.08,282.87
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,495.44,378.18
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,602.61,456.58
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,589.44,446.36
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,574.22,435.11
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,555.95,421.62
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,534.51,405.18
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,507.16,383.5
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,481.48,362.11
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,431.49,322.79
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,395.15,293.64
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,344.6,255.85
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,317.5,237.45
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,271.89,204.58
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,247.25,188.62
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,221.92,165.87
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,180.6,147.02
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,176.61,144.17
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,184.31,150.99
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,168.77,138.69
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,160.38,132.34
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,146.54,121.04
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,132.36,109.35
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,104.59,85.96
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,76.76,62.11
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,65.04,51.94
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,53.24,41.53
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,42.1,31.62
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,30.58,21.24
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,21.04,12.51
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,11.52,3.3
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,5.75,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,6.83,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,64.11,33.3
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,116.72,91.86
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,161.41,132.61
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,205.94,171.89
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,246.62,207.11
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,287.15,241.27
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,324.16,271.11
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,360.95,299.95
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,367.57,303.22
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,371.95,304.64
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,332.06,270.22
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,311.16,250.9
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,348.21,279.76
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,384.65,307.57
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,581.06,460.35
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,732.4,572.45
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,768.13,595.47
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,781.46,603.59
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,828.48,636.32
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,871.67,665.58
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,824.85,629.58
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,776.83,593.28
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,816.64,623.05
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,850.32,647.48
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,827.43,630.04
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,802.3,611.37
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,752.94,574.63
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,704.37,538.32
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,644.55,493.68
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,590.49,452.82
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,577.2,442.67
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,561.96,430.12
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,538.45,411.86
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,504.71,383.01
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,452.77,338.36
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,404.3,295.27
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,346.64,249.03
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,315.89,226.25
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,268.09,184.83
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,213.09,140.09
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,149.19,92.77
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,85.42,68.21
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,91.91,74.03
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,111.62,91.15
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,124.17,102.17
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,142.88,118.51
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,130.7,108.41
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,117.85,97.69
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,82.44,67.28
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,52.9,41.52
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,51.39,40.27
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,54.85,43.31
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,49.12,38.13
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,43.27,32.64
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,32.41,22.47
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,23.26,12.64
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.7,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,39.29,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,179.37,103.8
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,297.27,239.36
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,390.11,322.35
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,487.37,403.38
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,300.91,252.56
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,51.37,38.17
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,62.68,47.83
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,73.92,57.07
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,85.11,66.25
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,96.25,75.28
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,104.44,81.63
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,112.65,87.91
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,128.47,100.53
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,144.21,112.95
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,156.18,122.09
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,168.09,131.09
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,189.71,147.97
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,211.09,164.47
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,227.07,176.26
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,242.77,187.72
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,261.32,201.69
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,279.46,215.23
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,360.17,275.76
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,424.29,322.26
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,472.61,357.93
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,525.03,396.04
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,513.45,387.65
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,501.19,379.07
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,621.7,473.01
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,699.52,531.45
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,655.22,497.39
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,608.89,461.58
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,559.09,421.74
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,508.53,380.09
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,456.26,335.92
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,403.57,290.28
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,350.25,243.42
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,297.22,196.85
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,243.8,151.54
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,191.25,110.87
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,139.8,79.41
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,89.88,71.19
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,74.23,58.11
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,73.57,57.73
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,72.4,57.03
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,71.13,56.24
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,69.67,55.17
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,68.14,54.04
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,59.8,47.03
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,57.09,44.88
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,53.44,41.83
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,49.7,38.58
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,44.52,33.91
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,39.25,28.99
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,31.19,21.4
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,22.95,12.55
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,11.31,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,60.61,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,206.78,120.86
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,328.13,264.63
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,412.57,341.05
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,502.42,416.72
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,575.9,476.8
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,651.5,536.0
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,650.67,533.64
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,634.53,519.34
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,630.48,513.47
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,620.46,501.3
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,658.28,527.12
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,694.51,550.94
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,744.25,586.05
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,792.72,619.5
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,746.55,579.93
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,676.71,524.48
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,633.01,489.74
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,567.27,438.84
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,608.74,468.93
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,666.59,509.36
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,722.6,550.79
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,788.72,598.16
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,877.23,664.95
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,931.52,702.07
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,860.99,651.38
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,774.91,585.96
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,797.96,606.03
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,797.05,607.53
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,755.15,576.22
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,711.43,543.03
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,662.57,505.11
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,613.49,466.25
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,564.66,426.64
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,515.03,385.37
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,463.7,341.85
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,411.89,296.93
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,359.18,251.19
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,306.83,205.68
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,245.75,154.25
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,192.21,112.44
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,139.86,79.66
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,89.33,70.7
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,83.45,65.94
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,82.55,65.38
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,81.38,64.71
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,80.09,63.94
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,71.1,56.39
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,69.0,54.77
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,66.65,53.02
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,64.22,51.14
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,60.07,47.58
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,55.8,43.8
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,50.03,38.72
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,44.15,33.31
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,35.37,25.05
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,24.8,14.16
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.47,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,5.12,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,21.24,7.25
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,40.59,27.87
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,81.98,64.16
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,116.23,94.32
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,148.64,122.24
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,180.65,149.2
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,211.75,174.81
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,242.79,199.79
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,327.32,268.05
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,393.87,320.1
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,464.51,374.42
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,558.02,443.96
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,591.72,466.1
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,623.96,487.12
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,844.4,647.86
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,1013.26,755.74
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,1019.96,754.36
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,1023.26,752.5
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,992.22,729.03
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,953.49,701.04
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,971.06,710.43
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,980.33,713.73
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,959.19,696.78
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,934.86,678.26
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,905.73,657.49
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,873.75,634.96
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,837.53,609.12
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,798.98,581.8
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,756.91,551.45
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,713.09,519.42
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,667.28,485.44
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,619.78,449.5
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,569.81,412.11
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,518.95,372.74
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,465.81,330.41
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,412.47,286.65
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,358.64,242.21
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,305.05,197.47
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,251.52,153.58
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,198.98,113.97
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,146.62,82.06
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,84.93,65.53
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,78.71,60.61
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,78.83,60.9
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,77.84,60.39
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,76.75,59.8
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,75.46,59.03
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,67.74,52.77
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,64.98,50.69
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,62.1,48.46
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,58.61,45.62
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,55.04,42.6
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,49.24,37.56
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,43.32,32.2
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,34.51,24.02
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,24.08,13.51
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,12.1,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,43.92,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,186.64,107.72
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,307.76,244.4
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,398.94,323.95
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,495.98,402.48
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,572.29,460.95
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,650.74,518.02
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,713.6,561.05
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,776.61,602.4
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,825.85,633.06
