Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,873.82,661.97
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,905.87,679.2
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,942.03,698.99
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,969.08,712.79
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,993.25,724.71
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,1009.08,731.08
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,1021.67,735.61
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,1014.98,729.46
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,1017.81,729.68
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,1015.08,726.41
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,1008.93,721.23
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,995.51,714.02
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,978.74,704.75
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,955.92,690.26
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,930.02,673.75
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,900.25,655.89
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,867.72,635.99
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,830.67,613.34
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,791.43,588.73
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,749.48,559.49
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,705.84,528.21
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,658.77,493.77
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,610.78,457.49
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,561.32,418.55
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,511.13,377.89
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,459.57,335.14
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,407.83,291.12
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,355.33,246.18
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,303.2,201.33
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,250.83,157.23
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,190.29,110.3
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,138.88,77.98
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,89.28,70.07
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,81.48,63.73
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,80.82,63.37
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,79.96,62.97
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,79.01,62.49
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,70.12,55.08
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,68.03,53.48
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,65.33,51.43
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,62.52,49.23
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,58.37,45.8
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,54.09,42.12
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,48.29,36.96
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,42.37,31.5
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,34.01,23.7
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,24.08,13.67
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,12.1,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,45.81,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,185.15,107.87
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,303.84,245.38
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,396.98,328.48
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,496.27,410.55
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,335.11,280.62
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,149.13,121.76
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,176.43,144.81
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,203.57,166.64
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,241.06,196.51
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,278.33,225.43
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,329.17,264.72
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,401.32,318.95
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,488.12,384.98
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,597.52,464.82
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,828.25,631.82
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,1008.25,746.25
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,1015.09,746.08
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,1018.56,746.2
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,1016.94,743.24
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,1011.86,738.26
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,998.48,730.93
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,981.73,721.39
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,959.85,708.39
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,934.8,693.15
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,905.34,674.77
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,873.04,654.24
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,835.79,628.83
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,796.35,601.66
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,754.09,571.33
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,710.12,538.8
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,663.44,503.6
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,615.59,466.46
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,566.04,427.59
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,515.67,386.73
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,463.37,342.47
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,411.14,297.2
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,358.05,250.99
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,305.31,204.91
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,251.7,158.94
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,198.66,117.1
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,146.98,84.21
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,86.0,57.86
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,75.11,58.85
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,72.38,56.7
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,71.15,55.94
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,69.82,55.09
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,68.29,53.96
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,66.69,52.76
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,64.17,50.84
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,56.43,44.28
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,54.5,42.75
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,52.65,41.2
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,47.59,36.65
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,42.46,31.85
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,34.47,24.32
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,24.85,14.51
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.48,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,51.53,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,197.97,115.06
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,320.14,258.75
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,418.32,346.34
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,523.08,433.44
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,595.25,491.2
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,669.45,547.86
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,700.03,569.23
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,728.68,588.44
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,707.25,570.31
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,668.41,539.02
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,818.18,646.59
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,952.99,736.37
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,965.73,741.07
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,987.13,752.95
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,908.14,696.38
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,790.38,609.33
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,849.76,652.01
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,913.06,694.64
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,883.31,669.09
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,857.57,647.28
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,839.38,632.75
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,819.03,616.75
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,889.26,669.79
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,926.49,694.14
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,896.97,674.0
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,864.67,652.59
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,828.95,628.7
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,790.87,602.98
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,712.56,542.61
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,635.82,483.32
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,606.66,462.13
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,575.8,438.65
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,549.44,418.49
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,513.24,387.73
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,461.05,343.26
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,408.46,297.35
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,354.87,249.77
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,301.51,202.35
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,247.96,156.12
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,195.05,114.09
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,142.58,80.28
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,91.59,62.07
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,106.62,86.24
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,162.1,133.54
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,150.68,124.43
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,138.54,114.71
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,98.23,80.36
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,65.3,51.94
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,40.42,30.28
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,28.9,20.19
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,24.33,16.15
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,19.77,12.07
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,27.31,18.78
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,40.04,29.88
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,33.2,23.35
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,26.33,15.88
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.49,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,11.1,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,174.24,100.26
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,319.23,259.44
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,415.43,346.14
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,518.04,432.39
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,591.11,491.57
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,666.29,549.68
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,659.27,542.55
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,645.47,530.04
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,537.29,443.15
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,430.71,354.16
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,636.37,517.42
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,816.28,649.75
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,906.07,711.35
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,990.18,768.15
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,915.47,712.12
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,802.21,626.21
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,673.86,528.0
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,545.54,427.23
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,686.96,535.8
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,821.7,634.03
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,917.35,705.7
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,977.71,746.66
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,957.32,731.96
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,933.68,715.63
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,904.36,695.18
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,872.16,672.75
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,836.37,647.98
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,798.08,621.21
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,689.61,535.82
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,589.28,455.72
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,610.96,475.0
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,614.63,477.51
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,526.16,406.21
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,467.79,359.59
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,441.79,334.96
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,409.46,300.5
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,349.5,253.05
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,320.39,232.8
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,256.32,171.77
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,193.02,112.57
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,140.19,78.04
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,88.84,59.32
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,76.71,60.94
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,74.79,59.47
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,73.2,58.39
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,62.71,49.54
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,61.24,48.43
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,59.71,47.25
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,57.27,45.35
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,54.76,43.35
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,51.66,40.75
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,44.58,34.49
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,40.36,30.66
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,36.09,26.62
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,29.56,20.34
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.94,13.26
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.25,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.56,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,9.05,0.0
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,15.65,7.27
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,25.18,15.77
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,34.73,24.18
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,46.24,34.24
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,58.63,44.91
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,70.89,55.21
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,83.05,65.23
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,123.75,99.33
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,164.88,133.06
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,172.56,138.42
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,180.35,143.92
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,159.2,126.15
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,139.44,109.62
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,224.66,178.27
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,333.08,262.11
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,429.48,335.92
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,544.56,420.83
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,445.72,344.86
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,370.19,286.2
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,302.73,234.96
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,227.47,176.62
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,445.38,345.2
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,627.24,476.69
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,598.03,453.64
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,569.31,432.42
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,555.64,422.15
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,541.0,410.99
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,448.99,342.54
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,364.33,278.7
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,354.3,271.53
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,344.38,264.12
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,331.4,254.32
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,318.71,244.71
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,298.2,229.18
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,278.61,214.31
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,255.99,197.46
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,247.17,191.31
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,245.16,188.99
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,251.54,193.33
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,233.19,179.74
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,214.76,167.34
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,191.89,157.29
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,185.05,152.07
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,173.87,143.41
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,162.32,134.38
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,148.28,122.89
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,127.55,105.55
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,120.5,100.02
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,107.17,88.89
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,93.66,77.25
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,79.79,65.1
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,65.85,52.76
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,51.6,39.92
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,38.32,27.73
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,24.81,14.72
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,12.79,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,6.16,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,10.69,3.13
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,17.29,9.0
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,23.91,14.83
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,31.38,21.36
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,38.86,27.82
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,46.35,34.13
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,53.86,40.35
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,86.15,67.42
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,120.38,95.65
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,112.75,88.79
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,106.05,82.83
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,109.19,85.0
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,112.42,87.22
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,249.61,197.99
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,379.84,298.42
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,259.13,203.45
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,137.52,106.1
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,298.02,233.45
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,449.26,347.61
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,477.3,367.69
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,503.74,386.99
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,373.25,288.37
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,240.75,185.86
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,272.96,211.0
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,304.22,234.82
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,293.29,226.24
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,282.6,217.97
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,279.65,215.68
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,276.58,213.3
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,310.48,239.32
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,341.69,262.94
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,350.51,269.46
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,357.2,274.26
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,381.89,291.38
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,391.02,294.85
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,308.34,234.06
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,240.44,185.93
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,246.98,190.55
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,250.02,192.38
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,231.9,179.28
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,213.76,167.25
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,191.57,157.67
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,185.49,153.06
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,154.61,127.71
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,134.76,111.45
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,133.95,111.16
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,138.74,115.65
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,88.08,72.16
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,27.24,18.69
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,23.09,15.08
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,18.95,11.39
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,15.22,8.03
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,11.51,4.63
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,7.8,1.19
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,77.47,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,230.56,128.09
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,361.93,289.67
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,451.57,369.29
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,547.2,447.75
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,620.94,505.11
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,691.33,557.0
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,752.85,600.33
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,814.21,641.8
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,861.79,670.98
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,907.84,698.15
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,944.76,719.05
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,968.03,730.54
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,993.97,743.04
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,1016.97,753.38
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,984.36,727.82
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,941.35,696.43
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,1000.86,732.27
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,1051.85,760.33
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,1046.7,752.63
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,1037.95,743.69
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,1023.99,732.08
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,1006.56,718.52
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,984.75,702.15
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,959.62,683.93
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,929.12,663.8
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,895.68,641.9
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,858.22,616.29
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,818.27,589.15
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,774.68,560.69
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,729.19,529.2
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,681.33,495.25
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,631.99,459.26
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,580.57,420.67
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,528.16,380.08
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,473.77,336.1
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,419.0,290.7
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,363.74,245.05
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,308.61,198.96
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,253.33,153.37
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,199.01,111.81
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,144.85,77.58
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,92.17,58.28
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,78.57,60.88
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,78.13,60.72
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,76.29,59.48
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,65.6,50.73
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,63.87,49.46
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,62.05,48.08
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,60.05,46.63
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,58.01,45.11
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,54.21,41.99
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,46.22,35.1
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,42.01,31.46
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,37.78,27.6
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,30.85,21.12
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,23.82,13.9
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,11.66,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,78.68,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,233.14,125.75
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,366.77,289.9
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,458.9,371.11
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,557.19,451.31
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,628.95,507.02
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,697.13,557.34
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,757.08,599.32
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,816.74,639.39
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,863.47,667.47
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,908.62,693.43
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,905.63,685.45
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,898.33,675.24
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,905.81,675.08
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,902.96,667.87
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,975.73,710.35
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,1040.86,745.4
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,1045.66,742.77
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,1046.99,738.8
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,1043.56,731.73
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,1036.59,722.73
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,1022.29,714.45
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,1004.53,704.22
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,982.04,690.86
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,956.25,675.39
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,925.49,658.79
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,891.8,639.89
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,853.66,617.59
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,813.22,593.23
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,770.8,565.52
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,726.47,534.63
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,677.84,500.0
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,628.31,463.5
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,577.73,425.57
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,526.27,385.5
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,451.87,328.91
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,404.34,293.83
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,366.77,262.14
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,324.19,225.54
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,276.52,193.9
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,271.59,197.67
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,241.39,177.07
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,212.98,160.75
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,187.94,150.85
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,177.63,142.9
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,163.3,131.81
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,150.51,121.88
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,129.31,104.76
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,100.05,80.54
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,90.01,72.39
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,79.39,63.59
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,73.37,58.63
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,67.13,53.32
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,57.77,45.11
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,48.09,36.41
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,36.93,26.22
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,25.45,15.17
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.82,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,84.33,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,241.82,128.84
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,379.55,302.04
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,472.1,384.48
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,563.83,460.09
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,636.98,516.45
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,711.63,570.55
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,771.22,609.51
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,830.5,646.03
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,876.78,672.89
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,921.42,697.55
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,945.98,708.38
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,978.94,724.65
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,1003.56,736.51
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,1025.21,746.49
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,1039.51,751.86
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,1050.48,755.32
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,1055.45,755.2
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,1056.87,753.11
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,1049.13,747.45
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,1037.72,739.67
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,1023.85,731.03
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,1006.51,720.32
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,984.35,707.34
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,958.9,692.21
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,928.13,673.5
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,894.45,652.72
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,857.59,629.59
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,818.22,604.47
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,774.82,574.99
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,729.54,542.42
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,681.34,507.17
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,631.8,469.84
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,580.22,429.64
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,527.77,387.53
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,473.66,343.06
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,419.23,297.07
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,364.03,250.03
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,309.02,202.75
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,254.25,156.44
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,200.49,114.34
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,146.97,79.83
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,94.92,59.91
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,79.8,62.03
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,79.1,61.64
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,67.86,52.43
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,66.72,51.74
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,90.02,71.82
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,123.75,100.73
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,116.11,94.68
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,105.74,86.24
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,92.17,74.88
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,78.38,63.08
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,65.67,51.98
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,50.82,38.77
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,36.93,26.22
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,22.94,13.15
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,11.54,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,76.01,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,229.03,117.66
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,362.74,287.08
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,453.15,367.8
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,549.61,447.21
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,621.07,502.81
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,689.18,552.92
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,749.16,594.49
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,808.93,633.98
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,855.58,662.66
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,900.7,689.37
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,925.63,700.93
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,959.13,718.12
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,984.05,729.28
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,1006.09,738.4
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,1021.88,742.71
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,1034.41,745.01
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,1038.89,742.97
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,1039.92,738.95
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,1033.72,730.63
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,1023.96,720.35
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,1010.42,709.35
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,993.46,696.42
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,971.33,680.14
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,945.96,662.1
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,916.12,644.56
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,883.38,625.1
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,845.94,602.48
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,806.15,578.11
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,763.85,551.46
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,719.67,521.64
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,672.51,489.1
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,624.16,454.38
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,573.81,416.86
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,522.56,377.2
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,469.3,334.62
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,415.69,290.39
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,361.78,245.34
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,308.07,199.97
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,254.03,154.92
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,200.81,113.71
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,148.05,80.04
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,96.76,60.37
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,80.72,62.16
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,79.5,61.46
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,68.32,52.37
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,67.22,51.74
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,65.61,50.55
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,63.9,49.27
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,61.64,47.71
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,59.31,46.04
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,51.04,39.03
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,47.54,36.07
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,43.42,32.51
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,39.29,28.75
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,32.43,22.36
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,25.49,15.26
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,12.48,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
