Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,65.17,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,219.82,110.23
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,356.49,284.49
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,448.86,367.79
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,547.39,449.54
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,620.73,507.05
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,690.03,558.34
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,749.86,600.24
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,809.37,639.99
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,857.12,670.28
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,903.33,698.64
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,939.78,718.24
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,962.44,728.16
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,987.74,740.61
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,1010.18,750.96
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,1025.78,757.49
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,1038.16,762.07
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,1043.66,763.84
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,1045.68,763.6
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,1041.04,757.84
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,1032.88,750.1
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,1019.73,741.46
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,1003.09,730.72
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,980.71,714.97
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,955.06,697.22
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,925.37,678.67
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,892.7,658.01
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,855.26,633.1
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,815.38,606.28
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,772.89,577.12
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,728.43,544.68
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,680.64,509.17
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,631.77,471.86
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,581.13,432.03
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,529.53,390.28
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,476.17,346.11
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,422.39,300.41
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,367.44,253.43
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,312.67,206.22
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,257.78,159.58
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,203.61,116.84
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,149.97,81.98
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,97.86,61.47
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,81.0,63.05
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,79.76,62.2
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,68.55,53.01
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,67.42,52.34
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,65.78,51.12
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,64.04,49.81
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,61.77,48.12
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,59.43,46.33
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,51.84,39.9
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,49.1,37.59
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,44.64,33.71
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,40.12,29.61
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,33.27,23.19
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,26.34,16.06
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,12.9,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,85.15,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,242.6,117.6
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,383.38,305.78
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,476.01,389.71
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,568.49,466.49
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,640.98,523.37
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,715.0,578.21
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,774.36,618.66
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,833.41,656.96
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,877.82,684.09
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,909.86,701.86
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,943.8,719.77
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,975.37,735.6
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,998.09,746.04
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,1017.86,754.52
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,1030.91,759.36
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,1040.63,762.22
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,1043.8,761.75
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,1043.49,759.3
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,1035.99,752.44
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,1024.93,743.54
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,1010.56,735.31
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,992.79,724.83
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,970.22,711.63
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,944.44,696.1
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,913.86,676.76
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,880.42,655.29
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,843.39,631.41
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,803.9,605.46
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,761.21,575.89
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,716.62,542.8
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,669.39,506.88
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,620.91,469.08
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,570.61,429.59
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,519.34,388.04
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,466.08,343.04
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,412.21,296.4
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,357.54,248.3
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,303.09,200.27
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,248.11,153.02
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,193.8,109.68
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,140.62,74.74
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,88.91,54.15
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,71.67,55.44
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,70.49,54.61
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,68.82,53.47
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,67.02,52.22
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,65.34,51.06
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,56.16,43.38
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,53.98,41.73
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,51.74,39.98
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,48.92,37.58
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,46.08,35.09
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,41.84,31.32
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,34.52,24.69
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,28.73,19.26
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,22.91,13.25
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,11.21,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,71.16,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,227.39,104.67
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,368.05,292.24
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,459.32,374.75
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,556.78,454.93
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,624.15,507.91
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,700.79,564.98
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,760.15,606.91
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,819.14,646.94
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,866.13,676.59
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,911.53,704.3
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,947.64,724.15
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,969.92,734.35
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,994.91,745.98
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,1017.01,755.42
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,1031.92,760.76
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,1043.52,764.08
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,1048.56,762.58
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,1050.11,759.01
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,1045.95,752.0
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,1038.26,742.99
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,1025.14,732.21
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,1008.51,719.42
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,986.51,702.99
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,961.2,684.7
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,930.96,665.61
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,897.77,644.64
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,860.16,620.77
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,820.09,595.18
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,777.42,567.61
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,732.75,536.63
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,684.0,501.28
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,634.37,464.24
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,583.71,425.91
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,532.08,385.55
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,478.49,342.45
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,424.52,297.78
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,369.9,252.05
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,315.45,205.99
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,260.56,160.2
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,206.53,118.19
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,153.06,83.51
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,101.05,62.78
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,83.27,64.36
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,82.08,63.57
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,71.08,54.66
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,70.06,54.12
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,68.51,52.99
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,66.88,51.79
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,64.71,50.33
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,57.29,44.28
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,53.96,41.57
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,50.55,38.7
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,46.14,34.9
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,41.69,30.87
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,34.49,24.16
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,27.19,16.72
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,13.32,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,55.92,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,208.12,89.1
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,345.7,271.56
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,438.61,354.48
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,537.78,435.03
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,612.69,493.21
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,689.82,550.01
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,745.31,588.74
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,807.09,630.45
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,854.71,659.2
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,900.8,685.82
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,938.48,704.48
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,973.83,720.93
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,987.75,725.2
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,1010.28,735.21
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,1026.07,740.75
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,1038.62,744.33
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,1044.22,746.04
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,1046.32,745.83
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,1039.69,739.85
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,1029.45,731.89
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,1015.92,723.45
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,998.98,712.98
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,977.74,699.21
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,953.23,683.35
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,923.35,665.31
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,890.57,645.21
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,853.87,622.31
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,814.75,597.51
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,772.33,568.76
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,728.02,537.14
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,681.15,503.18
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,632.72,467.01
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,581.85,427.7
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,530.05,386.49
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,476.76,343.05
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,423.03,298.03
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,368.11,251.11
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,313.38,204.12
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,258.41,158.07
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,204.21,115.79
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,150.72,81.19
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,98.64,60.42
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,80.39,61.74
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,79.13,60.89
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,77.67,59.98
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,67.41,51.66
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,65.78,50.47
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,64.06,49.19
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,61.78,47.62
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,59.43,45.94
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,51.5,39.26
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,48.37,36.64
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,43.87,32.76
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,39.31,28.66
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,32.44,22.29
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,25.47,15.25
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,12.47,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,168.35,66.39
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,331.47,259.64
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,422.92,340.9
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,520.77,419.69
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,594.52,475.83
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,670.5,530.23
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,724.87,566.58
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,785.6,605.66
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,833.36,633.26
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,879.66,658.7
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,916.49,676.57
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,951.05,692.45
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,965.2,696.41
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,988.09,706.06
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,1003.41,710.58
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,1015.53,713.28
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,1021.21,714.75
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,1023.5,714.4
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,1019.76,710.6
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,1012.57,704.92
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,999.45,697.18
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,982.94,687.52
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,960.84,674.07
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,935.58,658.6
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,906.34,642.52
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,874.23,624.22
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,837.88,602.76
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,799.19,579.28
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,757.58,552.43
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,714.12,522.47
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,666.33,488.63
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,617.84,453.07
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,569.1,415.76
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,519.45,376.58
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,467.57,334.67
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,415.37,291.31
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,362.55,246.99
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,309.95,202.46
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,257.33,158.53
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,205.51,118.24
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,153.85,84.83
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,103.64,64.57
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,75.01,57.04
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,74.43,56.75
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,73.68,56.42
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,72.84,56.02
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,70.8,54.49
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,68.62,52.84
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,60.64,46.34
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,58.35,44.62
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,54.41,41.43
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,50.33,38.01
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,45.58,33.95
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,40.74,29.63
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,33.58,23.05
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,26.28,15.75
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,12.88,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,165.8,59.34
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,326.95,255.32
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,417.0,336.37
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,513.34,414.72
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,586.47,471.53
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,661.87,526.96
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,717.23,564.98
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,778.88,605.71
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,826.97,634.02
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,873.66,660.28
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,911.41,680.27
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,946.93,698.35
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,961.71,703.32
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,985.21,714.06
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,1001.97,720.3
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,1015.57,724.64
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,1021.74,725.3
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,1024.52,724.11
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,1016.92,716.73
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,1005.71,707.43
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,994.11,700.29
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,979.11,691.12
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,958.42,677.83
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,934.54,662.54
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,905.84,645.43
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,874.3,626.33
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,838.84,604.92
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,800.97,581.53
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,759.5,553.8
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,716.21,523.43
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,670.5,490.8
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,623.1,455.85
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,573.22,417.7
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,522.45,377.69
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,470.29,335.41
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,417.61,291.57
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,363.67,246.41
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,309.92,200.99
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,255.83,155.83
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,202.4,114.27
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,149.79,80.32
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,98.58,59.78
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,79.5,60.5
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,77.68,59.19
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,76.21,58.27
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,65.86,49.93
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,63.87,48.44
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,61.76,46.83
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,59.42,45.21
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,57.01,43.48
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,53.63,40.76
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,46.09,34.35
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,41.91,30.78
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,37.69,27.01
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,31.21,21.03
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,24.64,14.42
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,12.05,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,169.98,54.52
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,336.75,263.16
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,427.36,345.77
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,524.21,425.14
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,598.55,482.26
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,675.15,537.43
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,728.75,571.53
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,788.76,607.86
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,837.14,634.24
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,884.09,657.91
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,922.07,674.04
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,957.78,688.01
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,972.72,693.28
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,996.33,704.22
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,1012.57,710.26
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,1025.64,714.57
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,1032.41,720.46
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,1035.72,724.46
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,1031.04,723.32
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,1022.85,719.86
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,1010.61,713.32
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,994.9,704.65
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,973.45,691.75
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,948.76,676.65
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,919.14,658.93
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,886.61,639.16
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,850.59,617.33
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,812.1,593.46
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,770.23,565.29
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,726.41,534.11
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,678.86,499.68
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,630.29,463.51
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,580.05,424.87
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,528.88,384.35
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,476.28,341.56
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,423.13,297.17
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,369.32,251.87
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,315.62,206.27
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,260.9,160.43
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,206.79,118.13
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,153.7,83.65
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,102.0,62.73
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,82.59,63.56
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,80.84,62.31
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,70.05,53.59
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,69.35,53.3
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,67.48,51.9
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,65.49,50.4
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,62.89,48.46
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,60.19,46.39
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,51.86,39.41
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,48.39,36.49
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,44.28,32.98
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,40.16,29.27
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,33.31,22.99
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,26.38,16.0
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,12.91,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,159.69,43.74
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,313.37,244.48
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,410.42,332.29
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,513.95,416.26
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,413.22,338.07
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,267.51,219.56
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,305.13,250.03
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,342.77,278.31
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,625.96,494.85
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,888.01,668.87
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,925.76,684.74
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,961.17,702.07
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,988.68,714.27
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,1013.28,724.56
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,1017.39,722.21
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,1030.48,725.8
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,1036.98,729.15
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,1040.05,730.7
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,1036.11,728.02
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,1028.68,723.4
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,1016.25,717.2
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,1000.37,708.9
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,979.68,696.21
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,955.69,681.42
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,925.9,664.13
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,893.21,644.78
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,857.0,621.64
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,818.34,596.62
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,775.99,568.82
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,731.76,538.15
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,684.55,504.43
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,635.97,468.6
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,585.04,429.63
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,533.23,388.76
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,480.28,345.9
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,426.9,301.42
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,372.33,255.44
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,317.94,209.16
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,263.21,163.19
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,209.29,120.9
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,156.12,86.0
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,104.39,64.8
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,85.13,65.93
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,73.74,56.61
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,72.89,56.21
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,71.95,55.72
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,70.51,54.8
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,68.99,53.81
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,66.52,51.99
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,58.62,45.43
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,55.35,42.78
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,52.0,39.96
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,47.27,35.87
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,42.47,31.54
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,35.29,24.84
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,28.03,17.42
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,13.74,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,130.66,27.61
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,262.57,203.21
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,354.1,286.53
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,456.97,370.98
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,536.42,432.22
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,618.3,491.69
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,684.08,536.66
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,750.24,579.72
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,802.33,611.96
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,853.34,642.52
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,895.05,664.78
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,928.28,681.04
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,957.41,694.7
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,983.73,706.37
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,1002.45,711.82
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,1017.95,715.34
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,1025.89,715.94
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,1030.4,714.75
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,1017.98,703.54
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,1015.47,698.76
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,1003.24,693.86
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,987.62,687.29
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,966.81,676.19
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,942.79,662.93
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,914.37,648.74
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,883.06,632.08
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,847.04,612.29
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,808.66,590.07
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,766.72,561.97
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,723.02,531.49
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,676.29,498.24
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,628.44,463.02
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,578.8,425.09
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,528.33,385.3
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,476.22,343.04
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,423.64,299.2
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,369.84,253.55
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,316.35,207.88
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,262.77,163.07
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,209.9,121.79
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,157.84,87.94
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,96.56,58.74
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,77.84,59.63
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,77.04,59.15
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,76.37,58.9
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,75.62,58.59
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,73.64,57.11
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,71.53,55.52
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,63.32,48.82
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,61.13,47.2
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,57.65,44.39
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,54.07,41.4
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,49.05,37.11
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,43.96,32.55
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,36.05,25.26
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,27.97,17.19
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.27,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,128.2,18.92
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,258.78,198.61
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,351.78,282.31
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,452.01,363.26
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,530.19,423.14
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,610.93,481.82
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,675.12,525.67
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,739.7,567.88
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,790.94,601.02
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,841.16,632.79
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,881.3,658.17
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,913.47,678.1
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,943.03,695.32
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,969.84,710.67
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,988.53,721.65
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,1004.05,730.68
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,1012.13,735.63
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,1003.78,730.3
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,1002.62,728.42
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,998.04,724.34
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,986.62,716.75
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,971.85,707.16
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,952.38,695.19
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,929.71,681.12
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,901.33,662.74
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,870.14,642.46
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,835.51,620.16
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,798.49,596.0
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,757.5,567.0
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,714.74,535.81
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,667.97,501.14
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,620.4,464.92
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,571.84,426.62
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,522.53,386.7
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,471.33,344.4
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,419.75,300.7
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,367.63,255.75
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,315.78,210.83
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,263.18,166.36
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,202.54,118.62
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,150.9,84.49
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,101.03,63.46
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,82.95,64.66
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,82.39,64.39
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,81.28,63.79
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,80.06,63.08
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,71.42,55.92
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,69.74,54.69
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,67.14,52.74
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,64.41,50.65
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,60.72,47.54
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,56.92,44.24
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,51.26,39.27
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,45.46,33.99
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,35.42,24.83
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,27.08,16.52
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.62,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
