Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,125.83,9.67
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,254.74,198.15
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,346.66,284.92
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,451.7,373.75
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,337.77,282.15
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,215.95,178.67
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,251.28,208.1
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,286.65,236.33
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,380.97,312.95
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,499.41,404.74
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,713.08,567.1
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,916.94,707.78
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,946.09,723.67
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,972.49,739.29
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,991.24,748.32
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,1006.83,755.32
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,1014.96,758.91
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,1006.78,751.93
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,1000.41,745.56
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,1003.94,745.88
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,980.15,729.56
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,966.42,720.25
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,947.08,705.81
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,924.58,689.4
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,896.87,670.84
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,866.36,650.36
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,831.65,626.91
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,794.64,601.6
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,754.13,571.78
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,711.91,540.16
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,668.02,506.92
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,622.36,471.43
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,573.68,432.5
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,524.18,391.88
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,472.72,348.72
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,420.96,304.26
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,368.26,258.38
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,315.88,212.56
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,263.29,167.67
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,202.69,119.54
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,150.44,84.66
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,99.95,63.08
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,82.38,64.72
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,82.42,64.95
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,81.65,64.63
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,80.79,64.23
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,72.39,57.22
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,71.06,56.28
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,68.51,54.37
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,65.85,52.32
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,62.19,49.22
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,58.44,45.94
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,52.43,40.63
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,46.27,34.98
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.76,25.33
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,27.06,16.64
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.61,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,128.31,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,261.88,203.74
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,358.31,295.26
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,461.12,382.42
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,299.99,251.86
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,101.41,81.05
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,125.05,101.35
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,148.74,120.96
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,340.86,282.06
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,526.42,428.1
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,739.09,587.27
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,920.38,710.84
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,949.13,726.54
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,975.11,741.82
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,993.34,751.01
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,1008.4,758.2
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,1003.8,753.33
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,1008.68,755.14
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,1011.15,754.5
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,1010.15,751.74
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,998.26,743.38
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,982.96,732.95
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,962.4,718.2
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,938.6,701.35
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,909.91,682.15
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,878.32,660.93
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,842.78,636.02
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,804.8,609.29
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,763.1,579.73
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,719.52,547.22
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,671.59,510.77
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,623.09,472.99
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,573.79,433.45
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,523.66,392.19
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,471.9,348.62
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,419.81,303.73
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,366.94,258.01
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,314.33,212.15
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,261.54,166.74
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,209.55,125.08
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,157.91,90.47
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,97.2,60.76
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,78.85,61.73
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,78.09,61.29
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,77.15,60.8
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,76.11,60.23
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,74.52,59.07
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,66.58,52.41
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,64.19,50.62
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,61.7,48.7
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,57.88,45.54
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,53.94,42.18
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,48.97,37.75
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,43.91,33.06
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,35.6,25.31
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,27.08,16.72
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.88,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,137.92,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,275.31,213.27
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,371.97,306.65
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,475.97,394.98
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,552.96,457.89
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,632.56,519.78
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,392.13,328.24
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,79.61,61.85
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,114.85,91.74
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,150.31,120.97
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,190.15,153.45
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,249.68,201.03
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,327.91,263.24
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,427.74,339.93
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,530.22,418.37
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,654.33,509.43
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,862.71,663.81
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,1016.67,765.98
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,1008.37,756.59
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,996.42,746.52
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,985.13,738.49
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,970.48,728.3
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,950.22,713.06
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,926.81,695.83
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,899.04,676.68
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,868.42,655.6
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,832.75,631.3
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,794.82,605.28
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,753.75,575.04
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,710.95,542.74
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,667.46,509.53
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,621.9,473.82
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,571.98,433.65
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,521.26,391.77
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,469.47,347.96
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,417.33,302.8
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,364.06,256.03
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,311.04,209.28
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,257.63,163.29
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,204.97,121.04
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,153.22,86.55
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,102.94,65.63
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,73.51,57.44
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,72.55,56.81
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,71.71,56.39
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,70.79,55.89
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,68.67,54.25
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,66.4,52.48
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,81.82,66.2
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,108.94,90.13
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,95.58,78.62
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,81.86,66.66
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,59.16,46.69
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,39.92,29.55
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,32.73,22.81
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,25.42,15.31
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,12.47,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,128.13,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,265.07,202.64
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,360.36,294.44
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,463.02,380.68
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,541.62,443.61
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,622.91,505.3
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,377.06,312.43
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,65.52,49.68
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,79.21,61.27
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,92.83,72.23
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,103.93,80.94
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,114.98,89.51
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,149.45,117.25
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,183.96,144.53
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,204.4,160.03
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,224.64,175.21
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,381.77,297.58
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,540.64,414.57
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,805.6,609.04
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,1008.87,742.24
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,997.95,733.04
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,983.59,724.21
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,963.49,710.83
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,940.14,695.27
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,912.33,677.49
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,881.57,657.62
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,845.98,634.67
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,807.94,609.72
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,766.95,580.67
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,724.0,548.84
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,677.38,513.72
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,629.61,476.77
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,579.76,436.96
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,529.0,395.33
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,476.91,351.54
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,424.17,306.13
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,370.18,259.51
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,316.38,212.65
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,262.02,165.88
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,208.26,122.76
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,155.45,87.46
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,104.07,66.11
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,85.23,67.13
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,73.58,57.44
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,72.74,57.03
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,71.81,56.54
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,96.42,77.89
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,136.04,112.02
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,120.24,98.99
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,107.69,88.65
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,93.82,76.94
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,79.71,64.78
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,59.69,47.16
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,42.41,31.73
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,34.84,24.63
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,27.16,16.7
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.89,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,138.98,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,281.64,212.9
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,375.74,304.35
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,477.18,388.3
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,553.52,448.12
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,632.56,506.59
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,404.61,330.74
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,97.93,76.37
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,151.31,121.74
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,223.58,180.01
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,297.72,238.21
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,393.46,310.17
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,702.12,538.69
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,976.92,710.86
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,981.87,703.78
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,995.71,707.37
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,1002.76,710.36
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,1006.47,711.91
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,1004.25,711.36
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,998.58,708.94
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,986.98,705.26
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,971.99,699.17
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,951.29,689.06
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,927.42,676.47
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,899.15,660.55
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,868.0,642.23
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,832.48,619.28
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,794.53,594.24
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,753.73,567.03
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,711.01,536.48
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,663.67,501.48
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,615.49,464.74
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,566.61,426.86
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,516.86,386.96
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,465.36,343.71
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,413.24,298.8
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,360.55,252.55
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,308.04,206.28
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,254.54,160.26
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,201.54,117.77
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,149.35,83.08
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,98.56,62.08
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,80.31,62.98
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,78.56,61.69
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,67.34,52.41
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,66.24,51.76
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,64.31,50.27
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,62.26,48.68
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,59.96,46.95
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,57.6,45.12
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,49.46,38.14
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,45.93,35.11
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,41.78,31.41
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,37.61,27.51
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,31.16,21.43
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,24.63,14.58
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,12.08,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,143.02,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,292.93,220.55
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,385.12,312.84
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,484.73,395.88
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,559.46,454.61
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,636.87,511.61
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,437.63,357.1
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,168.3,135.11
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,191.86,155.08
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,215.13,173.4
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,313.68,252.81
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,434.48,345.26
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,437.05,344.7
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,438.22,344.04
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,541.42,422.34
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,666.37,512.33
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,708.13,541.15
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,748.07,569.18
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,899.93,677.91
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,995.47,739.01
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,983.98,729.96
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,969.09,719.95
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,949.41,706.02
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,926.49,689.99
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,898.26,671.26
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,867.13,650.53
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,832.01,627.33
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,794.41,602.19
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,753.15,572.89
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,709.98,540.5
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,663.46,505.08
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,615.92,468.0
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,566.39,428.17
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,515.99,386.62
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,464.63,342.66
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,412.67,297.27
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,359.19,251.13
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,305.95,204.79
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,252.39,158.72
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,199.38,116.22
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,147.24,81.44
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,96.53,60.61
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,100.9,80.36
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,144.13,116.92
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,149.43,121.88
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,144.01,117.92
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,143.96,118.52
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,140.66,116.33
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,123.7,102.37
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,106.36,87.85
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,92.5,76.11
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,78.39,63.89
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,54.42,42.7
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,36.01,26.21
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,29.51,20.09
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,22.93,13.2
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,11.24,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,149.04,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,308.88,230.56
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,397.54,322.49
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,493.66,403.36
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,560.62,457.13
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,636.36,514.44
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,423.99,349.16
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,121.87,96.74
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,135.75,108.42
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,149.67,119.24
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,186.42,148.73
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,242.54,192.76
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,331.14,262.13
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,441.45,344.76
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,738.27,566.36
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,982.34,724.39
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,989.79,723.76
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,993.9,724.27
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,990.58,720.98
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,983.84,715.67
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,973.16,709.94
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,959.07,701.96
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,938.8,688.55
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,915.34,672.99
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,887.47,655.66
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,856.71,636.19
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,822.33,614.01
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,785.43,589.81
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,744.83,561.92
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,702.26,530.57
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,656.55,496.24
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,609.69,460.05
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,560.46,420.94
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,510.3,379.95
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,458.88,336.86
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,406.84,292.1
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,353.78,246.15
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,300.89,199.99
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,247.61,154.14
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,194.96,112.03
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,142.8,77.4
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,92.03,56.79
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,75.0,58.02
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,73.67,57.07
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,72.12,56.05
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,61.58,47.35
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,59.46,45.71
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,57.22,43.94
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,55.12,42.37
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,52.97,40.72
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,49.49,37.85
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,45.93,34.81
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,38.35,28.11
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,34.43,24.49
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,28.29,18.74
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,22.09,12.26
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,10.83,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,149.44,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,311.66,229.11
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,400.34,323.66
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,496.61,405.67
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,562.87,460.2
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,637.63,518.47
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,695.8,561.79
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,754.02,603.46
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,800.8,635.75
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,846.35,666.35
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,871.23,680.64
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,904.59,700.82
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,930.9,717.1
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,954.51,731.51
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,853.36,657.97
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,690.76,533.95
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,870.81,668.5
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,994.21,750.89
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,989.85,744.83
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,981.99,737.63
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,970.81,729.43
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,956.27,719.08
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,937.78,706.45
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,916.01,691.62
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,888.53,672.62
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,858.11,651.58
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,823.88,628.03
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,787.04,602.48
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,747.66,574.4
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,706.13,542.69
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,660.66,507.5
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,613.78,470.29
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,565.15,430.44
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,515.31,388.57
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,463.95,344.49
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,411.72,298.58
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,358.19,251.34
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,304.48,203.62
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,249.82,155.9
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,195.57,111.97
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,142.01,76.26
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,89.51,55.24
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,72.83,56.89
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,72.01,56.37
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,70.38,55.26
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,68.61,54.03
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,66.95,52.88
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,57.88,45.26
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,55.74,43.63
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,53.54,41.91
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,50.77,39.54
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,47.98,37.07
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,43.35,32.91
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,35.51,25.76
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,29.31,19.87
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,23.07,13.18
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,11.3,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,122.97,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,317.34,231.69
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,411.9,333.91
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,514.49,421.2
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,584.3,478.52
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,663.64,540.15
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,725.63,585.87
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,787.7,629.79
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,836.53,661.1
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,884.01,690.28
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,911.85,705.28
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,948.17,725.91
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,974.21,737.95
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,997.44,747.83
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,1014.47,754.71
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,1028.27,759.55
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,1034.7,760.45
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,1037.61,759.25
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,1033.12,752.02
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,1025.02,742.73
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,1012.63,734.71
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,996.72,724.59
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,975.5,710.47
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,950.96,694.2
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,921.86,676.21
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,889.74,656.07
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,853.56,632.22
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,814.8,606.34
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,772.54,578.09
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,728.21,546.1
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,680.42,510.64
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,631.46,473.29
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,580.67,433.17
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,528.86,391.13
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,475.67,346.95
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,421.89,301.1
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,366.6,253.2
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,311.42,205.15
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,255.91,157.96
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,201.09,114.64
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,147.21,79.41
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,94.65,58.89
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,78.14,60.39
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,76.82,59.47
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,74.96,58.21
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,64.19,49.37
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,62.77,48.34
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,61.29,47.25
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,58.9,45.45
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,56.44,43.55
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,53.39,41.08
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,46.21,34.9
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,41.62,30.92
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,36.98,26.71
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,30.45,20.59
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,23.87,13.57
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,11.72,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,116.21,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,302.23,215.67
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,399.41,321.24
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,503.96,409.8
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,579.69,470.98
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,652.6,526.8
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,714.48,571.55
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,776.43,614.28
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,825.4,644.74
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,873.08,672.93
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,910.58,692.24
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,934.7,701.94
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,961.68,716.02
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,985.88,727.96
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,1002.49,734.24
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,1015.86,738.54
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,1022.73,741.07
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,1026.15,741.65
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,1020.46,735.27
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,1011.15,726.91
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,999.92,718.95
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,985.2,708.94
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,964.7,694.81
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,940.92,678.69
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,912.19,661.36
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,880.51,641.94
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,845.23,618.7
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,807.39,593.56
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,765.74,565.94
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,722.08,535.04
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,675.77,501.64
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,627.83,465.88
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,577.3,427.44
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,525.75,386.87
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,472.61,343.24
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,418.95,297.88
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,363.99,250.48
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,309.14,202.9
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,254.07,156.26
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,199.62,113.41
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,145.67,78.46
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,93.11,58.24
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,77.44,59.82
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,76.13,58.91
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,74.26,57.63
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,63.47,48.76
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,61.71,47.54
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,59.85,46.21
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,57.41,44.36
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,54.9,42.4
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,51.43,39.46
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,47.88,36.35
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,39.74,29.26
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,35.43,25.34
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,29.27,19.54
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,23.07,12.82
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,11.31,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
