Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,118.97,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,306.7,216.72
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,403.8,326.08
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,506.99,413.54
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,577.85,470.26
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,658.7,530.77
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,720.16,573.69
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,781.63,614.23
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,832.88,645.47
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,882.86,674.42
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,920.74,693.6
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,945.08,703.37
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,972.62,715.43
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,997.35,725.26
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,1015.07,731.57
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,1029.5,735.9
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,1035.69,736.66
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,1038.41,735.54
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,1036.46,730.37
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,1030.93,723.29
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,1018.95,713.75
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,1003.42,702.33
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,982.02,688.65
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,957.27,673.05
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,927.52,657.6
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,894.75,639.83
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,857.5,618.65
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,817.73,595.22
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,774.96,568.68
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,730.18,538.23
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,681.2,503.57
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,631.29,466.96
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,580.36,428.06
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,528.47,387.07
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,474.84,343.41
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,420.79,298.11
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,365.72,250.99
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,310.81,203.7
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,255.86,157.45
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,201.68,115.12
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,147.93,80.59
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,95.63,60.82
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,80.56,62.41
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,79.02,61.31
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,67.83,52.18
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,66.69,51.51
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,65.06,50.3
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,63.33,49.0
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,61.04,47.3
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,58.68,45.5
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,50.44,38.52
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,46.92,35.52
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,42.38,31.57
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,37.79,27.39
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,30.89,20.92
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,23.9,13.39
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,11.75,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,107.48,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,281.54,192.64
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,382.84,305.52
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,489.06,394.35
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,567.73,456.87
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,649.38,518.05
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,707.95,559.49
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,773.31,603.83
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,824.27,635.01
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,873.95,663.96
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,913.33,684.29
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,950.51,702.53
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,967.1,707.52
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,992.26,718.0
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,1009.63,723.19
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,1023.79,726.36
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,1031.6,724.48
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,1035.91,720.51
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,1028.2,710.75
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,1016.8,699.27
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,1005.83,694.25
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,991.38,687.22
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,970.65,675.12
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,946.65,661.02
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,918.19,645.32
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,886.75,627.54
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,850.85,607.35
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,812.45,584.98
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,770.3,557.97
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,726.22,528.0
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,679.71,495.76
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,631.49,461.01
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,580.86,422.88
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,529.24,382.66
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,475.48,339.51
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,421.27,294.69
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,366.5,248.48
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,311.88,202.04
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,256.57,156.14
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,202.05,114.12
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,148.27,80.11
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,95.94,60.89
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,82.02,62.85
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,80.8,62.04
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,69.79,53.17
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,68.73,52.58
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,66.81,51.15
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,64.78,49.62
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,62.54,47.99
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,60.24,46.26
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,51.89,39.27
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,48.43,36.36
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,43.55,32.16
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,38.61,27.71
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,31.32,20.97
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,23.92,13.06
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.77,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,112.54,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,291.04,193.18
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,395.24,312.45
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,503.31,401.98
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,582.22,463.12
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,657.97,517.83
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,722.17,561.14
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,786.47,601.87
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,837.39,631.24
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,887.0,658.33
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,925.75,678.23
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,950.96,689.1
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,978.55,702.52
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,1003.33,713.99
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,1020.38,721.89
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,1034.16,727.99
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,1040.96,731.2
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,1044.25,732.45
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,1039.69,730.13
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,1031.48,725.6
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,1018.9,718.83
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,1002.8,709.92
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,981.83,697.33
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,957.51,682.48
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,927.74,664.68
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,894.97,644.78
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,858.57,622.76
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,819.58,598.61
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,776.74,570.38
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,731.88,538.76
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,683.41,503.57
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,633.91,466.62
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,582.87,428.13
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,530.88,387.55
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,477.15,343.62
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,423.01,298.18
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,367.86,251.13
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,312.87,203.98
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,257.52,157.71
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,202.95,115.47
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,148.79,81.16
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,96.14,61.94
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,82.89,63.85
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,71.41,54.47
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,70.45,53.96
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,69.4,53.38
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,67.85,52.36
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,66.23,51.27
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,63.66,49.35
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,55.96,42.96
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,52.58,40.12
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,49.14,37.13
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,44.3,32.95
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,39.4,28.51
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,32.14,21.75
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,24.8,13.67
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,12.22,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,85.06,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,231.7,150.57
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,337.17,271.44
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,446.41,365.28
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,529.44,432.94
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,615.54,499.39
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,406.68,334.91
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,115.44,91.17
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,129.75,103.36
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,144.13,114.86
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,194.81,156.14
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,266.11,212.51
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,361.87,287.7
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,479.47,375.98
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,772.05,593.48
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,1012.26,749.69
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,1020.84,750.56
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,1025.97,752.23
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,1023.54,748.53
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,1017.58,742.81
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,1006.6,735.46
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,992.11,725.99
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,937.13,689.44
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,877.34,647.29
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,847.82,627.03
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,816.28,604.93
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,826.47,614.4
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,813.41,606.49
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,771.09,576.91
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,726.8,544.66
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,659.45,493.26
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,598.84,446.76
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,553.7,412.52
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,511.25,378.92
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,462.48,340.07
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,419.82,305.15
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,367.92,262.78
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,319.26,222.29
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,271.4,182.76
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,224.08,145.93
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,170.2,107.66
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,113.14,78.71
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,95.18,74.94
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,86.24,67.66
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,101.29,80.72
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,116.42,93.9
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,93.22,74.52
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,66.98,52.34
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,64.57,50.56
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,62.06,48.64
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,58.23,45.48
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,54.3,42.12
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,48.9,37.32
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,43.41,32.23
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,35.05,24.4
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,24.83,13.65
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.49,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,85.2,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,229.77,143.02
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,339.2,269.58
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,450.17,362.62
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,532.81,427.57
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,618.62,491.08
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,388.03,315.37
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,82.65,63.45
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,97.8,76.41
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,112.79,88.24
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,170.18,134.71
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,247.82,195.12
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,324.86,253.94
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,423.44,326.32
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,743.64,559.58
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,1011.69,727.26
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,1020.35,728.9
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,1025.55,732.74
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,1022.71,731.38
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,1016.34,727.86
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,1005.39,722.8
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,990.93,715.43
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,970.69,703.57
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,947.12,689.3
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,918.13,671.4
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,886.18,651.4
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,850.62,629.23
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,812.51,604.96
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,770.58,576.2
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,726.65,544.51
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,679.67,509.73
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,631.23,472.83
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,580.29,432.79
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,528.36,390.79
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,475.25,346.62
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,421.4,300.66
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,366.09,253.24
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,310.93,205.61
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,255.2,158.24
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,200.04,114.94
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,145.88,80.34
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,93.16,61.66
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,81.86,63.8
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,80.34,62.71
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,69.32,53.69
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,68.23,53.06
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,66.63,51.87
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,64.94,50.61
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,62.3,48.61
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,59.58,46.49
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,51.61,39.71
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,48.5,37.05
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,43.62,32.7
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,38.68,28.11
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,31.8,21.59
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,24.88,13.47
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,12.8,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,89.85,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,238.78,143.3
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,354.19,283.61
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,470.6,382.39
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,552.1,447.9
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,636.77,512.03
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,389.31,321.09
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,71.16,54.37
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,92.62,72.53
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,113.94,89.73
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,141.55,111.98
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,169.06,133.71
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,207.67,164.43
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,266.39,210.3
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,384.46,302.43
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,523.41,405.5
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,803.26,612.88
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,1025.41,758.98
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,1020.48,752.29
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,1011.97,746.07
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,1000.16,738.58
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,984.89,728.89
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,963.82,714.54
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,939.51,698.0
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,910.75,679.32
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,879.05,658.54
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,842.89,634.88
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,804.25,609.2
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,762.25,579.55
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,718.28,546.88
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,670.78,510.71
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,622.16,472.74
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,572.0,432.45
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,520.92,390.29
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,468.36,345.88
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,415.14,299.76
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,360.68,252.35
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,306.39,204.81
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,251.43,157.59
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,197.11,114.57
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,143.88,80.56
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,92.07,62.5
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,82.4,65.06
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,71.28,55.76
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,70.35,55.26
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,69.33,54.68
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,67.77,53.52
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,66.14,52.29
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,63.59,50.34
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,55.89,43.82
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,52.89,41.33
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,49.86,38.72
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,45.07,34.39
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,40.25,29.83
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,32.17,22.11
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.96,12.66
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,92.52,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,243.23,138.61
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,354.47,285.56
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,465.11,382.7
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,293.07,245.65
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,54.22,40.55
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,68.09,52.46
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,81.78,63.83
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,112.66,89.68
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,143.47,115.05
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,151.6,121.03
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,159.9,127.1
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,185.13,147.02
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,210.19,166.46
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,302.31,239.06
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,375.48,294.79
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,543.23,424.12
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,707.9,544.56
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,882.07,670.85
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,1000.23,747.16
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,989.19,738.05
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,974.67,727.98
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,954.79,713.46
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,931.6,696.8
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,903.03,677.5
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,871.49,656.16
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,836.26,632.48
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,798.44,606.79
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,756.83,577.22
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,713.17,544.33
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,666.8,508.91
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,618.59,471.08
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,567.78,429.9
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,515.92,386.78
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,462.41,341.28
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,408.13,293.98
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,352.72,244.97
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,297.35,195.92
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,241.56,147.94
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,186.24,104.2
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,131.84,69.77
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,78.77,61.53
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,69.77,54.09
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,68.22,52.94
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,66.45,51.7
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,64.55,50.34
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,62.13,48.43
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,59.58,46.4
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,50.3,38.55
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,48.27,36.97
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,45.32,34.5
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,42.34,31.92
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,37.94,27.95
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,33.51,23.79
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,27.08,17.66
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,18.94,8.6
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,9.82,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,104.36,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,266.89,141.46
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,380.52,303.82
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,492.57,401.83
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,564.79,462.75
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,647.36,528.38
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,494.37,409.23
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,285.47,236.02
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,295.04,242.76
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,283.05,231.25
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,290.74,235.66
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,297.57,239.21
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,674.27,535.95
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,985.4,747.95
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,1000.85,751.86
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,1013.0,757.01
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,1020.02,760.36
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,1023.55,761.63
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,1019.21,757.02
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,1011.28,750.25
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,999.11,741.75
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,983.45,731.08
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,961.6,716.4
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,936.5,699.62
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,907.72,680.37
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,875.94,659.04
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,840.09,634.82
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,801.66,608.66
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,759.78,578.86
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,715.83,545.74
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,668.45,509.49
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,619.91,471.43
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,568.9,430.54
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,516.96,387.71
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,463.7,341.93
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,409.47,294.33
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,354.66,246.17
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,299.93,197.96
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,243.84,149.97
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,188.15,106.15
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,134.1,72.27
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,81.43,63.78
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,73.01,56.85
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,70.64,55.0
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,69.25,54.1
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,67.75,53.11
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,64.75,50.71
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,54.38,41.88
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,52.1,40.13
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,49.76,38.28
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,46.1,35.12
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,42.35,31.79
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,37.95,27.83
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,33.53,23.69
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,27.12,17.58
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,18.97,8.32
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,105.56,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,268.3,129.28
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,383.06,304.07
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,487.28,396.06
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,567.69,461.94
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,650.81,525.92
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,714.85,572.14
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,779.18,616.11
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,829.1,647.18
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,877.75,675.98
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,905.98,689.74
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,942.6,708.75
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,969.43,722.33
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,993.44,734.05
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,1011.34,741.81
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,1025.96,747.58
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,1032.47,750.2
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,1035.46,750.77
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,1029.51,745.82
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,1019.84,738.69
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,1008.46,731.98
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,993.51,723.01
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,973.01,709.72
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,949.12,694.15
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,919.84,675.75
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,887.5,655.2
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,851.76,632.17
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,813.3,607.04
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,770.21,577.87
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,725.04,545.02
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,677.26,509.37
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,627.84,471.43
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,575.92,430.29
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,522.92,387.08
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,468.32,341.46
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,413.06,294.05
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,356.76,245.37
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,300.53,196.48
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,243.82,148.19
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,187.67,104.4
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,132.36,70.13
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,78.33,60.91
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,71.93,55.71
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,70.4,54.58
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,68.65,53.37
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,66.77,52.05
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,64.03,49.88
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,61.14,47.56
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,51.98,39.86
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,49.99,38.32
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,46.68,35.47
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,43.31,32.49
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,38.92,28.61
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,34.51,24.53
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,27.64,17.98
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,19.01,8.02
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,106.34,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,268.53,114.33
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,386.35,306.61
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,492.33,401.72
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,572.02,468.24
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,654.24,532.92
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,428.92,356.56
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,113.14,89.82
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,153.18,123.82
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,211.12,171.12
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,262.89,212.55
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,314.47,252.85
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,688.31,546.64
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,996.66,757.78
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,1013.51,762.39
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,1027.08,767.86
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,1033.66,770.3
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,1036.69,770.64
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,1033.45,766.1
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,1026.48,759.34
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,1014.5,751.41
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,998.93,741.21
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,978.36,726.36
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,954.35,709.28
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,924.81,689.88
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,892.17,668.28
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,855.33,642.71
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,815.81,615.12
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,772.73,586.24
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,727.47,553.37
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,678.97,516.27
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,629.15,477.18
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,577.33,435.3
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,524.38,391.37
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,469.69,344.89
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,414.15,296.57
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,357.46,246.6
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,300.82,196.69
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,243.34,147.62
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,186.28,103.1
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,130.43,68.76
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,75.87,58.85
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,70.57,54.57
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,68.66,53.11
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,67.18,52.13
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,65.58,51.05
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,63.13,49.11
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,60.54,47.05
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,50.98,38.99
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,48.55,37.06
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,45.56,34.57
