Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,42.55,31.96
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,38.11,27.95
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,33.67,23.77
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,27.22,17.58
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,19.05,7.67
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,9.82,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,104.27,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,262.95,93.3
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,382.62,299.8
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,488.8,393.85
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,572.09,461.18
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,658.23,526.21
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,723.76,572.66
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,789.54,616.7
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,840.66,648.31
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,890.5,677.75
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,918.87,690.48
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,955.59,708.41
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,983.15,721.1
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,1007.81,731.82
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,1024.65,737.52
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,1038.16,741.24
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,1045.14,739.87
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,1048.52,736.46
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,1043.49,729.38
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,1034.76,720.41
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,1022.11,713.11
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,1005.87,703.77
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,984.6,690.12
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,959.91,674.47
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,930.16,657.95
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,897.31,639.25
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,860.27,617.09
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,820.56,592.7
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,776.95,565.1
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,731.21,533.81
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,682.5,499.71
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,632.45,463.29
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,579.91,424.05
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,526.31,382.52
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,471.58,338.07
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,416.33,291.84
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,359.48,243.31
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,302.76,194.76
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,246.01,147.67
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,190.02,105.23
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,134.86,72.16
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,81.07,62.15
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,78.15,59.95
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,77.05,59.22
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,75.15,57.93
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,64.63,49.38
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,63.16,48.42
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,61.64,47.4
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,59.23,45.6
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,56.77,43.69
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,53.3,40.84
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,45.71,34.29
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,41.1,30.24
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,36.47,25.97
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,28.64,18.56
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,20.7,8.21
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,10.67,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,87.52,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,225.98,59.86
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,350.4,271.86
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,468.42,375.22
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,551.65,443.44
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,638.53,510.7
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,699.42,556.02
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,767.35,604.46
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,819.9,638.13
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,871.25,669.54
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,911.89,691.6
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,939.15,704.05
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,967.94,718.06
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,993.9,729.83
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,1011.5,734.59
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,1025.83,737.24
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,1033.19,739.2
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,1037.01,739.16
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,1033.33,733.2
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,1026.0,725.26
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,1013.39,715.7
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,997.23,704.17
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,976.25,689.27
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,951.88,672.43
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,922.37,654.51
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,889.81,634.59
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,853.24,612.53
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,814.06,588.44
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,770.92,559.94
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,725.7,528.32
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,677.61,494.1
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,628.1,457.73
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,576.08,418.13
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,523.04,376.47
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,468.74,332.69
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,413.89,287.17
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,357.61,240.05
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,301.48,192.77
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,245.41,146.59
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,190.05,105.06
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,135.08,72.79
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,81.55,62.3
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,80.04,61.28
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,78.71,60.35
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,67.71,51.48
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,66.52,50.77
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,65.16,49.81
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,63.76,48.8
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,61.05,46.86
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,58.27,44.8
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,49.99,37.81
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,46.42,34.75
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,41.45,30.4
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,36.45,25.8
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,28.63,18.41
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,20.72,7.56
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,10.67,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,72.44,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,192.54,30.78
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,319.69,245.91
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,439.47,350.11
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,525.46,418.72
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,615.24,485.75
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,684.15,534.09
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,747.98,576.18
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,802.51,608.93
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,855.93,639.22
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,897.64,659.17
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,937.21,676.92
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,966.85,690.23
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,981.91,694.51
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,1000.78,702.46
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,1016.45,708.42
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,1024.77,715.02
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,1029.55,719.83
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,1027.07,718.95
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,1021.0,715.93
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,1009.42,710.89
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,994.27,703.53
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,973.23,690.98
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,948.82,676.15
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,919.38,658.59
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,886.88,638.91
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,850.31,615.11
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,811.12,589.38
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,768.04,561.64
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,722.89,530.69
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,674.27,495.87
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,624.32,458.87
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,572.59,419.11
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,519.87,377.26
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,465.53,332.89
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,410.8,286.98
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,354.91,239.79
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,299.18,192.5
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,243.24,146.19
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,188.18,104.82
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,133.79,73.04
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,82.19,63.12
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,81.01,62.36
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,79.7,61.45
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,68.85,52.67
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,67.72,52.02
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,66.06,50.8
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,64.34,49.52
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,61.69,47.52
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,54.1,41.22
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,50.65,38.38
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,47.14,35.37
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,41.82,30.7
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,36.43,25.76
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,28.21,17.99
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,19.85,6.3
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,10.24,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,70.1,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,186.19,7.09
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,317.33,244.86
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,440.0,354.09
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,526.86,424.94
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,617.53,494.64
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,408.42,333.74
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,116.53,92.02
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,125.18,99.4
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,133.94,105.97
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,161.86,128.35
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,189.69,150.17
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,285.75,226.13
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,363.77,285.43
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,513.7,398.96
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,663.76,506.47
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,875.59,655.21
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,1032.18,752.88
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,1028.03,746.89
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,1020.22,740.64
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,1008.56,732.84
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,993.33,722.89
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,972.74,708.77
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,948.76,692.5
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,919.29,673.46
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,886.79,652.39
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,850.23,627.27
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,811.08,600.34
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,768.43,570.72
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,723.69,538.26
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,675.52,502.52
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,625.88,464.7
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,574.34,424.19
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,521.77,381.7
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,467.11,336.58
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,411.9,289.8
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,356.07,241.74
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,300.38,193.82
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,243.78,146.8
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,187.76,104.64
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,132.76,72.81
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,82.38,63.54
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,80.65,62.32
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,78.74,60.91
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,67.81,52.02
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,66.61,51.3
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,64.2,49.44
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,61.66,47.44
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,59.26,45.64
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,56.8,43.73
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,52.96,40.54
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,45.02,33.68
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,39.99,29.24
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,34.92,24.55
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,27.05,17.04
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,19.07,5.03
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,9.82,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,77.31,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,200.26,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,329.32,248.74
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,448.18,354.83
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,534.06,423.89
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,623.77,491.65
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,690.84,538.84
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,752.94,580.08
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,807.19,613.7
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,860.3,645.03
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,901.52,666.9
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,940.51,686.75
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,970.69,700.87
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,986.29,705.71
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,1004.85,713.61
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,1020.13,719.47
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,1027.77,718.58
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,1031.9,715.71
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,1029.03,710.02
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,1022.52,702.45
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,1010.79,692.26
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,995.49,680.28
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,974.27,664.87
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,949.68,647.77
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,920.55,632.24
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,888.35,614.83
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,851.17,593.87
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,811.4,570.82
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,768.19,544.19
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,722.91,514.49
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,673.98,481.62
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,623.98,446.57
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,572.06,409.53
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,519.2,370.02
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,465.02,327.15
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,410.33,282.43
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,354.44,235.77
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,298.75,189.16
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,242.67,143.76
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,187.34,103.21
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,133.0,72.74
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,85.03,64.65
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,83.36,63.51
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,71.91,54.26
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,70.92,53.74
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,69.87,53.16
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,67.58,51.55
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,65.18,49.81
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,62.54,47.85
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,54.89,41.54
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,50.72,38.11
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,46.44,34.45
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,41.1,29.78
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,35.69,24.84
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,27.02,16.68
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,18.18,3.4
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,50.81,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,139.18,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,261.4,195.3
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,367.99,292.83
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,454.17,362.73
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,544.39,431.61
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,613.25,480.97
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,683.02,528.31
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,567.08,441.64
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,406.14,318.33
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,653.75,502.24
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,879.09,647.88
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,904.7,657.66
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,934.43,672.84
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,955.52,683.45
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,973.47,692.23
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,982.92,696.91
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,988.96,699.68
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,979.9,693.23
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,967.1,684.71
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,958.39,680.12
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,946.24,673.32
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,929.15,662.12
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,908.72,648.82
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,881.21,632.79
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,850.79,614.64
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,816.88,593.87
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,772.38,564.86
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,732.19,537.08
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,690.23,507.25
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,647.52,476.38
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,602.69,442.87
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,553.27,404.54
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,503.08,364.51
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,451.42,322.31
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,399.02,278.39
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,345.88,233.66
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,293.04,189.14
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,238.93,144.71
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,185.19,104.85
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,122.91,67.66
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,78.48,59.83
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,76.56,58.44
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,74.43,56.84
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,73.26,56.18
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,72.01,55.43
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,68.85,53.07
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,65.49,50.51
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,57.31,43.78
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,54.52,41.59
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,50.06,37.87
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,45.46,33.89
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,39.73,28.85
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,33.91,23.51
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,25.69,15.64
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,17.31,1.84
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,8.96,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,67.88,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,177.41,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,305.58,228.39
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,420.69,335.87
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,504.65,404.82
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,592.72,472.54
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,426.24,344.98
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,192.32,154.52
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,219.34,176.51
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,245.92,196.46
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,360.92,286.05
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,457.57,357.31
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,728.51,552.74
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,954.14,693.39
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,972.6,697.03
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,987.9,701.93
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,995.74,705.78
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,1000.15,707.73
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,998.05,705.82
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,992.4,701.87
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,980.2,696.23
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,964.54,688.33
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,944.07,675.91
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,920.31,661.23
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,891.14,644.14
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,859.02,624.83
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,822.92,601.36
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,784.29,575.88
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,741.87,548.18
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,697.46,517.38
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,649.27,482.01
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,600.26,444.93
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,550.3,405.71
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,499.41,364.6
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,446.54,320.92
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,393.22,275.74
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,338.92,229.55
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,284.91,183.54
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,230.67,138.68
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,177.18,99.0
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,124.37,69.57
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,81.48,62.84
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,80.04,61.85
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,68.78,52.59
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,67.73,51.99
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,66.61,51.33
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,64.63,49.83
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,62.55,48.22
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,59.48,45.85
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,51.68,39.32
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,48.21,36.42
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,44.68,33.35
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,38.94,28.2
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,33.1,22.78
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,24.85,14.85
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,16.45,0.03
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,8.54,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,52.9,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,144.38,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,267.13,197.38
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,374.83,300.96
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,459.62,372.48
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,548.57,443.51
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,371.81,305.27
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,171.55,138.25
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,227.17,184.39
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,283.13,228.64
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,449.75,358.19
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,579.69,453.04
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,774.5,590.13
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,932.99,690.1
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,953.52,698.02
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,970.92,705.74
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,968.34,703.04
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,974.65,706.41
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,975.39,705.67
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,972.67,702.87
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,962.13,696.54
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,948.18,688.14
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,929.35,675.29
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,907.24,660.35
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,879.37,642.4
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,848.56,622.48
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,814.44,601.05
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,777.67,577.5
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,736.43,548.67
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,693.17,517.27
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,646.62,482.64
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,598.52,445.82
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,548.49,406.24
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,497.47,364.72
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,444.45,320.57
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,390.8,274.77
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,336.55,228.19
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,282.45,181.76
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,227.21,135.89
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,172.52,95.28
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,119.18,65.98
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,77.75,60.0
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,75.92,58.66
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,73.91,57.14
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,71.94,55.78
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,61.52,47.21
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,59.35,45.53
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,57.06,43.72
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,54.53,41.78
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,51.94,39.72
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,47.98,36.31
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,43.94,32.71
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,35.23,24.98
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,30.02,20.11
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,22.89,13.12
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,15.7,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,8.11,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,71.23,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,150.51,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,317.6,233.77
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,437.72,352.31
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,523.6,424.62
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,613.76,495.53
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,399.5,329.22
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,102.98,80.81
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,152.07,122.56
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,219.48,177.48
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,269.42,216.58
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,319.17,254.49
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,308.98,244.24
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,298.39,234.02
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,427.88,333.73
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,534.56,412.35
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,811.96,617.46
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,1013.52,750.46
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,1010.64,745.15
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,1004.18,739.73
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,992.25,731.78
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,976.75,721.6
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,955.44,707.62
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,930.78,691.44
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,901.07,671.83
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,868.34,650.08
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,831.18,625.15
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,791.47,598.25
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,748.65,567.31
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,703.74,533.35
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,655.82,496.55
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,606.41,457.67
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,554.61,415.81
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,501.77,371.97
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,447.52,325.86
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,392.69,278.21
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,336.95,229.68
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,281.35,181.39
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,225.2,134.31
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,169.59,92.88
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,114.74,63.03
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,74.15,57.47
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,72.46,56.23
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,70.62,54.84
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,68.85,53.62
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,66.96,52.3
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,56.6,43.54
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,54.51,41.89
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,52.23,40.13
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,49.91,38.28
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,46.21,35.14
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,42.47,31.83
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,37.23,27.05
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,29.34,19.78
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,22.14,12.58
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,14.88,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,7.68,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.4,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,140.73,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,309.66,225.04
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,431.42,348.71
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,517.76,423.42
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,608.46,497.28
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,373.08,312.15
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,67.11,51.41
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,84.5,66.17
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,101.71,80.21
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,160.82,129.34
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,239.97,193.14
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,369.5,296.36
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,478.21,379.32
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,605.03,473.77
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,709.55,548.56
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,891.12,676.18
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,1015.78,754.76
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,1012.13,748.69
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,1004.85,741.84
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,992.77,733.44
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,977.13,722.87
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,956.14,707.97
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,931.77,690.9
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,902.37,671.37
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,869.9,649.75
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,833.31,625.21
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,794.06,598.69
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,750.96,568.03
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,705.76,534.3
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,657.79,497.64
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,608.4,458.93
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,556.11,416.97
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,502.82,372.98
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,448.24,326.72
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,393.04,278.81
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,337.07,230.09
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,281.25,181.6
