Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,224.8,134.32
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,168.94,92.92
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,113.91,63.47
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,75.39,58.76
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,73.7,57.52
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,71.86,56.13
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,70.11,54.93
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,68.24,53.62
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,57.99,44.94
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,55.94,43.32
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,53.32,41.26
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,50.64,39.1
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,46.98,35.97
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,43.28,32.67
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,34.98,25.18
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,30.16,20.54
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,22.58,12.84
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.91,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,7.68,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,6.4,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,108.99,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,277.22,197.2
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,401.93,325.09
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,490.21,400.66
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,582.86,475.01
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,386.65,320.58
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,109.25,86.67
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,120.51,96.13
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,131.82,104.94
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,168.0,134.46
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,222.69,178.11
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,184.38,145.98
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,165.85,130.0
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,186.34,145.85
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,206.65,161.25
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,215.43,167.69
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,224.17,174.13
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,276.03,213.86
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,346.83,266.86
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,562.77,430.72
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,731.99,552.59
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,855.47,641.66
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,928.17,689.5
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,899.74,669.7
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,868.23,648.69
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,831.79,624.57
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,792.76,598.43
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,750.21,567.67
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,705.57,534.29
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,657.81,497.78
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,608.51,459.12
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,556.39,417.11
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,503.31,373.16
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,448.7,326.93
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,393.63,279.22
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,338.06,230.9
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,282.63,182.87
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,226.26,135.96
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,170.71,95.21
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,116.3,66.73
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,80.49,63.09
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,79.24,62.24
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,68.29,53.1
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,67.16,52.42
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,65.95,51.67
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,64.21,50.34
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,62.41,48.95
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,59.27,46.47
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,56.05,43.84
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,47.88,36.76
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,44.27,33.54
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,38.87,28.56
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,33.43,23.32
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,24.69,14.34
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.79,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,8.11,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,86.92,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,257.23,178.13
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,388.13,313.35
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,481.25,392.6
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,579.06,470.45
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,353.11,293.28
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,59.97,45.15
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,78.92,61.23
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,97.72,76.55
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,125.06,98.71
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,152.25,120.27
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,162.05,127.44
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,171.97,134.66
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,184.93,144.26
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,197.82,153.68
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,234.65,181.73
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,270.99,208.77
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,351.14,268.55
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,410.27,311.09
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,738.95,553.72
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,983.85,712.13
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,962.96,695.13
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,938.66,679.44
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,909.34,661.06
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,876.92,640.61
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,839.92,615.81
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,800.28,589.13
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,756.79,558.69
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,711.21,525.71
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,662.06,488.69
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,611.82,449.96
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,559.67,409.65
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,506.6,367.32
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,451.73,322.32
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,396.46,275.81
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,340.42,228.02
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,284.6,180.64
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,228.47,135.25
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,173.26,96.02
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,118.68,68.61
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,85.05,65.83
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,73.88,56.73
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,73.4,56.51
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,72.12,55.73
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,70.74,54.88
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,69.17,53.74
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,67.56,52.55
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,59.2,45.63
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,56.44,43.45
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,52.31,39.97
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,48.12,36.29
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,41.65,30.5
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,35.07,24.36
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,25.1,14.19
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,14.05,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,7.68,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,74.16,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,238.51,158.09
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,366.46,291.9
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,460.18,370.96
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,558.61,448.71
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,392.12,319.56
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,158.66,127.03
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,196.99,158.78
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,235.12,188.82
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,273.87,218.6
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,312.21,247.37
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,316.56,248.44
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,320.31,249.2
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,426.15,328.11
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,509.26,386.75
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,787.21,584.05
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,1008.49,718.62
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,1006.83,709.33
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,1001.56,701.33
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,990.19,695.65
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,975.26,687.87
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,954.99,676.36
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,931.32,662.53
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,902.17,646.94
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,869.98,628.84
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,833.38,607.76
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,794.21,584.19
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,751.53,556.25
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,706.75,525.66
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,659.17,490.84
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,609.87,453.45
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,557.82,412.39
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,504.8,369.27
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,449.86,323.43
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,394.56,276.17
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,338.34,228.03
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,282.35,180.29
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,226.31,134.49
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,171.01,95.07
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,116.11,67.91
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,84.61,65.8
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,72.85,56.25
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,71.7,55.57
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,70.67,54.99
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,69.57,54.36
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,67.25,52.55
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,64.81,50.63
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,61.74,48.23
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,53.73,41.46
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,49.5,37.85
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,45.18,34.01
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,38.97,28.34
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,32.68,22.36
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,23.48,12.67
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,14.1,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,63.14,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,228.94,147.61
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,363.77,293.63
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,458.67,375.57
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,558.29,455.96
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,633.83,514.03
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,710.7,570.12
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,409.75,337.51
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,54.7,40.35
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,68.1,51.63
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,82.56,63.29
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,95.59,73.77
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,108.57,84.11
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,126.67,98.35
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,144.67,112.32
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,157.5,122.34
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,170.21,132.23
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,190.63,147.9
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,210.76,163.17
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,216.81,167.62
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,222.75,172.02
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,249.93,192.94
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,276.45,213.15
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,341.24,262.56
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,391.6,300.27
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,387.21,296.7
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,382.47,293.1
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,477.35,365.73
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,554.21,422.41
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,515.71,392.73
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,483.58,368.1
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,498.59,378.59
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,496.82,371.64
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,442.64,324.94
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,387.89,276.93
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,332.15,228.1
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,276.69,179.86
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,220.79,133.37
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,165.62,93.54
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,134.02,90.1
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,171.59,140.02
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,167.88,137.23
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,183.77,150.93
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,153.92,126.54
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,127.6,104.84
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,125.17,103.35
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,117.37,97.15
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,104.01,86.01
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,93.24,76.92
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,63.06,50.48
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,42.83,32.5
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,36.96,27.04
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,31.03,21.29
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,21.79,11.21
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,12.8,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,6.4,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,60.69,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,219.4,134.52
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,347.95,280.79
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,442.25,363.81
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,541.54,445.86
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,337.09,282.41
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,63.37,48.3
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,76.07,59.22
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,88.67,69.65
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,92.65,72.59
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,96.89,75.7
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,126.51,99.91
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,156.16,123.75
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,162.36,128.11
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,168.7,132.6
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,167.02,130.66
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,165.61,128.98
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,207.05,161.37
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,248.09,192.74
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,367.89,284.99
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,468.68,359.79
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,470.82,359.63
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,472.29,359.62
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,699.31,532.03
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,852.8,641.35
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,817.04,614.46
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,778.82,586.66
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,736.59,555.98
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,692.5,523.25
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,645.59,487.84
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,597.42,450.4
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,546.66,409.73
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,495.15,367.28
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,441.97,322.43
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,384.61,273.48
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,329.45,225.57
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,274.89,178.62
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,220.73,134.63
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,168.06,97.59
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,115.75,72.35
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,90.97,71.99
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,90.61,71.91
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,81.88,64.71
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,80.45,63.84
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,78.9,62.86
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,76.79,61.25
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,74.57,59.54
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,71.0,56.73
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,67.32,53.72
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,61.75,48.93
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,53.58,41.65
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,44.87,33.68
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,36.03,25.31
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.55,11.98
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,11.95,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,35.87,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,186.56,106.81
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,310.97,249.88
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,406.35,332.98
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,507.92,414.84
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,587.09,475.19
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,667.77,533.31
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,408.27,333.97
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,79.61,61.15
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,98.23,76.89
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,116.72,91.64
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,146.62,115.6
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,176.39,139.0
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,229.24,180.68
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,303.13,237.48
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,411.56,321.16
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,538.56,414.95
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,792.79,602.06
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,986.95,729.94
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,976.05,720.09
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,961.63,710.46
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,940.99,695.52
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,917.04,678.53
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,888.57,659.88
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,857.08,639.15
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,820.37,614.0
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,781.15,586.54
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,738.55,555.67
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,693.95,522.62
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,646.14,486.32
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,597.13,448.13
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,545.93,407.21
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,493.83,364.34
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,439.91,318.99
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,385.69,272.29
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,330.5,224.72
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,275.62,177.79
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,220.63,133.07
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,157.07,87.78
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,103.28,62.8
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,80.32,63.01
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,79.21,62.27
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,77.98,61.41
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,76.87,60.79
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,75.7,60.12
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,66.61,52.47
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,63.93,50.32
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,60.98,48.0
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,57.96,45.53
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,53.18,41.39
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,48.29,36.99
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,41.01,30.27
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,33.59,23.14
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.42,9.8
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,11.95,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,66.56,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,236.44,125.18
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,384.04,305.69
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,479.86,388.66
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,580.92,468.42
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,408.73,334.8
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,169.48,137.19
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,196.47,159.68
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,223.11,180.15
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,288.07,231.12
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,373.93,295.15
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,694.34,532.63
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,971.55,707.55
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,991.72,713.04
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,1008.61,721.07
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,1016.44,723.67
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,1020.68,724.39
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,1017.44,720.74
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,1010.51,715.11
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,998.76,706.71
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,983.35,696.25
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,961.98,682.23
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,937.15,666.17
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,907.27,649.1
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,874.26,629.79
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,837.05,608.13
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,797.1,584.1
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,753.24,553.89
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,707.19,521.13
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,657.46,484.21
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,606.25,445.07
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,553.04,403.76
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,498.79,360.28
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,442.45,314.02
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,385.68,266.14
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,328.48,217.19
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,271.48,168.94
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,214.1,123.31
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,157.68,85.15
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,101.75,60.95
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,79.79,61.52
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,78.7,60.82
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,68.24,52.22
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,67.02,51.49
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,65.74,50.69
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,63.92,49.32
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,62.06,47.89
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,58.86,45.48
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,51.02,38.94
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,47.02,35.53
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,42.99,31.91
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,36.7,26.2
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,30.34,20.12
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,20.62,8.42
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,11.1,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,57.46,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,219.25,103.09
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,361.32,285.93
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,456.51,368.9
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,557.19,448.9
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,630.51,502.69
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,705.28,553.85
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,762.56,590.46
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,813.89,621.05
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,859.3,646.14
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,902.71,668.79
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,934.4,681.94
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,963.26,692.93
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,971.52,692.16
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,988.18,697.28
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,996.47,701.84
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,1001.25,705.1
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,1001.17,705.72
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,997.43,704.22
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,985.4,698.97
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,969.77,691.42
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,948.26,678.66
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,923.36,663.57
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,894.31,646.83
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,862.13,627.72
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,824.54,604.65
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,784.33,579.38
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,740.99,549.13
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,695.5,516.32
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,647.05,480.64
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,596.93,442.44
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,543.75,400.33
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,489.57,356.12
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,434.21,309.9
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,378.35,262.08
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,321.2,213.1
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,264.27,164.81
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,207.14,119.06
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,150.89,81.06
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,95.59,57.97
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,76.7,59.23
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,75.27,58.22
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,73.71,57.09
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,62.99,48.3
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,61.56,47.35
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,59.27,45.56
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,56.88,43.66
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,53.88,41.28
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,50.82,38.77
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,46.75,35.27
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,39.17,28.56
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,33.54,23.43
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,27.89,17.95
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,18.96,6.41
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,10.24,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,183.21,72.89
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,357.72,280.93
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,453.36,364.97
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,554.68,446.39
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,626.87,502.14
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,700.41,556.15
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,757.99,595.31
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,809.57,628.65
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,855.04,657.14
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,898.51,683.55
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,930.1,700.82
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,958.86,716.05
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,967.39,717.18
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,984.39,724.12
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,993.71,726.12
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,999.5,726.04
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,998.07,721.52
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,993.0,714.96
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,980.93,704.11
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,965.28,691.17
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,943.83,674.18
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,919.01,655.31
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,889.13,635.47
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,856.22,613.78
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,819.36,589.13
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,779.91,562.61
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,736.49,533.67
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,690.98,502.31
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,642.0,467.38
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,591.68,430.2
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,539.61,391.15
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,486.56,349.72
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,431.59,304.85
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,376.36,258.48
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,320.16,210.63
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,264.26,163.7
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,208.55,120.1
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,153.97,84.33
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,99.8,62.87
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,73.5,56.07
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,73.31,56.1
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,73.1,56.1
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,71.76,55.28
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,70.35,54.4
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,68.75,53.23
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,61.45,47.19
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,58.38,44.89
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,55.24,42.43
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,51.07,38.86
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,46.88,35.09
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,39.12,28.08
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,31.2,20.53
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.7,5.09
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,8.54,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,154.89,47.93
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,309.16,242.5
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,406.08,328.0
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,508.61,410.29
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,585.72,469.07
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,664.46,525.9
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,501.15,401.99
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,290.97,233.88
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,288.95,232.38
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,305.17,243.64
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,645.99,507.06
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,934.76,700.96
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,957.4,710.19
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,976.81,720.79
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,986.31,725.69
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,980.38,720.87
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,980.76,719.79
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,977.58,716.42
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,966.57,708.85
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,952.03,699.18
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,931.67,685.04
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,907.97,668.74
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,878.85,649.66
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,846.71,628.51
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,810.56,603.75
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,771.8,576.55
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,728.85,546.19
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,683.86,513.55
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,635.94,477.11
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,586.59,438.55
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,534.43,396.62
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,481.4,352.79
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,427.15,306.94
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,372.47,259.72
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,316.76,211.31
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,261.37,164.05
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,205.63,119.88
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,150.79,83.76
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,96.89,63.26
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,73.48,56.78
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,72.06,55.77
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,70.51,54.63
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,69.08,53.71
