Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,67.57,52.72
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,65.16,50.84
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,62.65,48.84
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,54.58,42.07
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,51.64,39.66
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,46.97,35.6
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,42.2,31.3
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,35.09,24.75
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,27.86,17.71
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,17.68,3.13
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,7.68,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,164.01,33.99
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,320.87,250.01
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,417.94,336.19
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,520.86,418.49
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,594.25,474.23
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,668.99,527.92
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,454.65,365.06
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,155.91,123.4
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,202.97,161.98
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,233.82,185.49
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,293.8,232.1
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,353.23,276.91
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,507.75,393.78
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,662.74,504.02
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,845.45,630.99
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,987.49,720.0
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,979.66,711.96
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,980.79,711.67
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,970.07,705.14
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,955.77,696.48
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,934.38,683.83
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,909.67,668.9
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,881.28,650.86
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,849.82,630.64
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,813.18,605.93
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,774.01,578.39
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,730.98,547.15
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,685.94,513.7
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,636.72,476.51
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,586.53,437.52
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,535.5,397.35
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,483.56,355.08
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,429.16,309.04
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,374.48,261.83
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,319.07,213.76
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,264.05,166.98
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,200.52,116.99
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,145.71,81.22
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,91.74,61.21
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,82.11,64.08
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,81.33,63.61
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,80.46,63.08
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,78.7,61.92
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,70.15,54.95
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,67.6,53.06
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,64.93,51.03
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,61.27,48.09
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,57.5,44.95
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,52.3,40.4
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,46.98,35.57
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,38.39,27.66
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,29.59,19.08
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,14.54,0.02
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,157.71,12.53
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,309.87,242.79
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,407.39,332.56
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,510.86,417.77
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,427.95,353.14
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,301.65,249.59
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,341.81,282.03
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,382.05,312.68
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,419.13,338.99
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,476.58,379.48
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,552.91,435.35
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,629.53,489.26
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,825.87,627.44
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,982.47,726.34
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,992.39,729.74
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,986.69,725.06
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,986.41,723.54
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,982.53,719.72
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,971.2,712.58
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,956.31,703.24
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,936.05,689.61
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,912.4,673.69
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,882.89,654.64
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,850.34,633.44
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,813.34,608.19
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,773.75,580.15
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,730.74,548.66
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,685.64,514.9
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,637.49,478.25
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,587.68,439.23
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,535.08,396.67
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,481.52,352.16
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,426.5,305.45
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,371.04,257.42
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,314.69,208.42
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,258.59,160.75
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,201.79,116.29
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,145.85,80.6
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,91.43,71.25
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,73.97,57.0
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,72.85,56.24
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,71.62,55.38
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,70.19,54.46
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,68.68,53.48
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,65.88,51.27
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,62.97,48.93
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,54.85,42.14
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,51.9,39.71
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,46.8,35.28
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,41.6,30.59
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,34.44,23.99
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,27.18,16.75
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,13.35,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,160.01,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,318.48,245.04
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,417.02,335.51
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,521.82,420.42
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,387.9,316.69
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,190.08,154.24
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,220.14,179.07
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,249.93,202.18
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,292.32,234.8
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,354.77,281.64
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,389.51,306.21
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,423.34,329.76
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,722.63,551.35
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,983.56,718.29
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,980.25,711.75
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,985.18,714.18
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,985.28,712.99
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,981.75,709.63
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,969.97,702.51
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,954.61,693.2
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,933.79,679.64
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,909.56,663.79
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,879.95,645.08
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,847.27,624.21
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,809.6,598.97
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,769.31,571.27
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,725.65,539.69
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,679.89,505.83
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,629.9,468.08
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,579.29,428.81
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,527.63,387.41
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,475.1,344.14
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,420.59,298.33
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,365.45,251.06
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,309.76,203.58
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,254.39,157.34
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,197.89,113.53
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,142.01,78.45
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,88.24,68.18
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,73.86,56.45
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,72.12,55.17
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,70.23,53.76
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,68.76,52.82
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,67.21,51.8
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,64.39,49.59
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,61.45,47.24
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,53.44,40.66
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,50.43,38.27
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,45.3,33.82
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,40.05,29.09
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,33.25,22.81
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,26.39,15.82
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.98,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,172.35,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,348.11,265.22
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,448.19,358.94
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,554.74,444.72
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,632.53,504.33
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,712.11,561.84
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,492.99,396.56
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,203.93,162.87
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,237.8,190.09
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,271.23,215.02
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,314.58,247.95
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,357.34,279.74
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,461.16,357.69
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,542.77,416.91
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,812.82,612.86
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,1008.07,737.98
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,997.96,728.17
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,983.91,718.15
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,972.34,710.69
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,957.2,700.93
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,936.97,686.97
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,913.28,670.73
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,883.46,650.97
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,850.59,629.14
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,813.41,604.59
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,773.53,577.2
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,729.64,545.07
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,683.65,510.68
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,633.73,472.48
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,582.83,432.54
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,530.16,390.09
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,476.61,345.77
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,421.62,299.35
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,366.45,251.92
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,310.1,203.85
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,254.14,157.2
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,198.66,114.6
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,134.54,73.77
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,79.85,61.39
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,78.9,60.93
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,78.26,60.57
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,77.56,60.18
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,76.01,59.19
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,67.98,52.69
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,65.64,50.88
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,63.21,48.96
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,59.82,46.35
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,56.35,43.57
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,50.67,38.61
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,44.85,33.34
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,36.58,25.7
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,28.15,17.04
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.28,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,151.94,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,305.58,234.17
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,409.97,334.29
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,520.9,425.94
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,336.22,279.83
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,76.04,58.93
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,92.24,72.75
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,108.2,85.72
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,137.37,109.43
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,166.37,132.38
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,160.33,126.45
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,155.0,121.25
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,197.6,154.87
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,239.88,187.32
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,259.48,201.45
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,298.42,230.13
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,371.75,285.12
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,442.7,336.71
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,608.68,459.16
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,744.98,555.24
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,856.31,634.49
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,931.61,683.33
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,900.44,662.11
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,866.15,639.85
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,827.17,615.14
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,785.63,587.48
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,740.75,554.92
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,693.74,519.99
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,643.43,481.89
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,591.79,441.58
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,537.59,397.8
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,482.46,352.01
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,425.83,304.01
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,369.08,254.98
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,311.14,205.25
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,253.58,157.01
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,196.1,112.77
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,139.57,78.6
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,86.76,67.94
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,75.73,59.0
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,74.29,57.96
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,72.74,56.83
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,71.29,55.9
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,69.78,54.92
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,66.98,52.68
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,58.73,45.7
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,55.47,43.06
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,52.14,40.26
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,47.39,36.07
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,42.62,31.65
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,34.21,23.84
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,25.64,14.87
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,12.66,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,126.17,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,260.78,195.34
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,358.51,289.99
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,468.09,380.12
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,548.7,443.73
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,631.09,505.5
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,396.55,323.63
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,125.65,98.87
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,143.48,113.71
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,161.31,127.56
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,192.11,151.68
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,241.83,189.98
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,291.42,227.56
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,340.04,263.46
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,465.59,357.14
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,567.42,429.6
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,789.93,587.93
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,965.92,700.43
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,956.21,692.46
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,942.87,684.63
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,922.25,670.83
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,898.26,654.87
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,859.61,630.49
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,828.53,610.95
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,792.34,586.67
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,753.71,559.02
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,711.44,528.85
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,667.26,496.47
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,619.91,460.84
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,571.26,423.12
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,519.52,381.83
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,466.24,338.17
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,411.24,292.17
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,356.17,245.19
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,300.51,198.01
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,245.53,152.59
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,190.2,110.72
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,136.22,78.7
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,89.59,69.78
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,89.53,70.1
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,79.93,62.24
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,78.47,61.22
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,77.11,60.4
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,75.67,59.51
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,72.64,57.11
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,69.46,54.55
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,65.23,51.14
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,60.88,47.49
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,54.21,41.64
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,47.36,35.42
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,35.03,24.24
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,24.8,13.65
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,13.66,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,84.7,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,239.64,175.81
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,335.07,268.91
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,438.14,353.66
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,522.68,419.92
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,605.98,481.95
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,382.84,309.57
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,123.79,96.62
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,215.73,172.41
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,293.81,233.12
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,422.25,330.95
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,552.93,424.64
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,754.89,566.8
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,939.31,681.7
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,950.9,684.19
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,958.98,687.27
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,963.65,689.4
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,964.51,689.28
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,942.51,677.11
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,928.64,670.15
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,908.98,657.91
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,885.99,643.39
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,857.66,626.43
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,826.32,607.21
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,790.19,583.3
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,751.51,555.79
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,708.75,525.6
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,664.01,493.03
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,614.59,455.96
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,564.58,417.3
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,513.58,377.21
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,459.55,333.53
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,404.71,287.45
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,349.81,240.44
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,294.32,193.34
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,239.51,148.11
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,184.68,106.88
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,131.2,75.89
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,87.77,68.3
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,87.62,68.54
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,86.33,67.65
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,77.29,60.24
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,75.87,59.37
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,74.38,58.43
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,71.28,56.09
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,68.04,53.57
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,63.76,50.08
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,59.36,46.35
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,53.04,40.78
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,46.58,34.85
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,34.25,23.6
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,24.01,12.59
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,13.23,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,78.91,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,228.39,165.69
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,326.34,263.88
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,432.31,352.58
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,517.36,420.25
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,602.44,484.45
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,366.15,299.92
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,98.73,76.67
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,126.11,99.47
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,153.26,121.03
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,255.45,203.1
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,341.81,269.58
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,531.17,413.04
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,677.6,517.53
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,833.26,625.12
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,948.7,697.4
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,935.26,685.94
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,926.48,679.19
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,917.99,673.94
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,906.04,666.46
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,885.82,652.32
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,862.48,636.19
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,829.66,614.69
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,800.61,594.88
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,769.05,572.65
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,730.37,545.16
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,689.04,515.1
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,645.96,483.08
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,598.82,447.45
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,551.18,410.47
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,501.25,370.7
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,451.08,329.67
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,399.95,287.02
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,349.42,244.21
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,297.95,201.15
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,247.6,160.23
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,197.24,122.88
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,148.74,94.9
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,112.37,89.1
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,112.22,89.43
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,110.59,88.51
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,108.8,87.45
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,104.59,84.34
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,100.54,81.33
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,94.59,76.5
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,88.38,71.37
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,80.4,64.73
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,72.12,57.66
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,61.34,48.16
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,50.21,38.09
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,36.62,25.63
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,21.98,10.49
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,11.95,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,51.55,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,148.12,104.33
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,235.12,191.07
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,342.34,282.86
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,418.92,346.83
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,498.05,410.17
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,343.38,283.24
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,145.66,116.76
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,203.72,164.61
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,246.15,198.2
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,303.98,243.59
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,361.25,287.21
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,530.85,416.59
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,657.47,508.17
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,780.51,594.76
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,888.39,667.0
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,891.5,665.84
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,891.24,663.68
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,885.45,658.77
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,876.26,651.71
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,858.12,637.6
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,836.98,621.55
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,812.17,604.27
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,784.54,584.87
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,750.29,559.79
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,714.01,532.93
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,674.4,504.07
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,633.2,473.42
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,589.69,440.61
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,544.45,405.51
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,495.66,367.29
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,446.62,327.68
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,396.1,285.49
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,346.26,243.2
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,295.51,200.72
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,245.95,160.47
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,196.93,124.36
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,149.92,97.85
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,117.08,93.43
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,116.79,93.67
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,114.93,92.38
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,111.81,90.04
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,107.77,87.08
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,103.51,83.92
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,97.0,78.61
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,90.2,72.97
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,81.62,65.81
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,72.71,58.17
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,61.25,48.05
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,50.14,37.98
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,35.11,24.23
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,19.74,8.09
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,10.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,47.45,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,136.16,93.48
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,223.94,181.73
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,329.27,271.59
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,406.3,335.84
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,485.94,399.39
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,304.62,251.79
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,90.31,70.26
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,102.14,79.88
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,113.93,88.94
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,150.05,118.01
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,186.02,146.31
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,213.85,167.65
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,241.32,188.37
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,281.45,218.83
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,301.76,233.78
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,371.63,286.53
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,439.11,335.91
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,562.87,428.03
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,678.3,510.53
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,772.78,578.99
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,846.23,631.46
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,820.09,612.65
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,791.06,592.44
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,756.89,567.22
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,720.32,539.91
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,679.05,510.78
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,636.04,479.5
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,588.28,442.76
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,540.74,405.33
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,492.05,366.07
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,443.11,325.59
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,392.56,282.97
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,342.06,239.76
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,291.13,196.98
