Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,241.35,156.57
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,190.84,119.35
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,141.7,91.9
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,135.57,108.91
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,166.12,134.88
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,160.42,130.47
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,162.52,132.66
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,148.98,121.95
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,135.03,110.78
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,121.88,99.94
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,102.84,83.87
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,91.25,74.16
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,75.79,60.83
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,60.69,47.53
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,46.71,34.95
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,32.8,22.16
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.53,6.27
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,10.24,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,49.53,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,140.54,93.69
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,250.88,203.27
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,342.74,283.54
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,420.98,349.64
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,502.03,415.2
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,566.73,464.69
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,632.07,512.36
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,460.55,374.68
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,260.93,210.16
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,357.08,287.42
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,432.66,345.63
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,479.33,379.44
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,524.89,411.8
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,608.14,471.63
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,668.02,513.03
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,786.7,597.6
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,888.51,666.63
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,882.54,661.01
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,873.16,654.23
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,857.96,642.16
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,839.44,627.87
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,813.22,609.75
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,784.19,589.46
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,750.81,564.7
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,715.03,537.85
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,674.4,508.05
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,632.11,476.31
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,587.3,441.97
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,540.7,405.23
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,490.96,365.73
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,440.87,324.69
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,388.89,280.56
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,337.04,235.87
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,284.88,191.68
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,233.8,150.01
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,199.65,131.22
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,176.0,126.01
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,154.21,124.88
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,162.14,132.12
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,156.06,127.4
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,149.79,122.54
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,139.16,114.18
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,133.56,110.02
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,119.21,98.07
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,107.86,88.56
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,92.94,75.92
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,77.76,62.78
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,60.84,47.82
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,46.02,34.44
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.08,21.51
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,17.77,4.54
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,9.82,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,54.73,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,167.42,107.78
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,265.11,214.48
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,361.47,298.67
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,440.04,364.81
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,521.65,429.81
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,334.77,277.33
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,108.48,85.35
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,121.28,95.91
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,134.13,105.92
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,176.25,140.0
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,237.05,187.96
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,254.41,200.29
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,271.38,212.3
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,301.02,234.71
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,329.77,256.16
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,402.46,310.91
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,491.1,375.35
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,707.3,536.78
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,882.78,659.82
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,864.53,644.72
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,843.09,629.48
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,816.31,611.13
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,786.67,590.52
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,751.7,565.02
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,714.44,537.4
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,673.08,507.06
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,629.97,474.69
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,581.79,437.51
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,534.39,400.13
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,486.31,362.13
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,438.02,322.77
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,387.63,280.18
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,337.19,236.92
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,286.82,194.59
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,237.69,154.93
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,187.19,118.25
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,137.89,91.88
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,113.25,90.7
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,112.72,90.71
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,109.75,88.47
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,106.51,86.0
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,102.01,82.61
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,97.83,79.46
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,99.55,81.2
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,102.65,84.09
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,88.31,71.9
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,73.71,59.23
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,59.78,46.86
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,45.3,33.75
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,31.33,20.72
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,17.41,2.56
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,9.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,67.43,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,193.42,119.14
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,297.9,240.25
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,401.36,329.88
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,482.52,396.77
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,573.55,468.01
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,343.97,285.19
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,86.41,67.0
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,105.71,83.05
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,124.76,98.22
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,125.98,98.83
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,127.72,99.91
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,170.61,134.25
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,213.35,167.6
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,201.56,157.27
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,190.58,147.85
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,211.26,163.49
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,231.55,178.54
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,269.95,207.84
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,323.2,247.83
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,483.75,368.96
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,631.07,474.06
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,618.93,464.25
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,605.22,454.51
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,680.67,511.68
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,726.93,545.65
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,683.9,513.61
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,639.04,480.07
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,590.45,442.97
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,541.25,404.25
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,490.45,363.02
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,439.14,320.21
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,386.16,275.13
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,333.34,229.57
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,279.42,184.0
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,226.49,141.28
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,165.92,97.77
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,114.62,72.61
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,130.05,104.41
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,183.0,148.98
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,177.28,144.58
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,160.59,131.11
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,144.39,118.17
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,127.74,104.67
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,113.39,92.93
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,98.73,80.7
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,86.8,70.58
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,71.31,57.11
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,54.75,42.43
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,41.83,30.69
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.2,18.75
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.29,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,8.96,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,87.45,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,234.59,136.25
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,350.74,280.77
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,465.44,378.09
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,550.09,446.47
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,636.94,512.89
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,462.55,377.03
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,222.76,180.75
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,226.45,183.22
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,229.53,184.05
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,289.3,231.11
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,348.5,276.0
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,366.23,287.29
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,383.18,298.07
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,368.18,285.14
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,353.37,272.65
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,451.04,345.26
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,525.36,398.09
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,623.95,468.68
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,698.83,520.84
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,816.65,604.49
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,885.44,649.7
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,855.06,630.17
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,821.65,609.4
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,782.98,583.24
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,741.91,553.42
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,698.01,521.59
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,652.08,487.35
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,601.76,448.99
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,550.8,408.93
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,498.59,367.24
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,445.63,323.5
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,386.59,273.45
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,330.4,224.83
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,273.86,176.77
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,218.03,131.65
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,161.86,92.35
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,107.14,66.97
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,86.13,67.62
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,85.79,67.69
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,83.62,66.05
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,74.11,58.16
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,72.46,57.07
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,70.74,55.9
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,80.97,64.92
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,100.53,81.97
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,86.17,69.75
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,71.54,57.06
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,53.72,41.31
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,39.03,28.07
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,28.37,17.75
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.39,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,8.96,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,93.21,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,245.12,130.76
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,364.06,288.7
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,479.95,386.26
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,562.42,451.7
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,647.16,515.0
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,390.92,319.11
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,68.86,52.06
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,71.14,54.31
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,73.74,56.16
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,92.04,70.87
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,110.3,85.26
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,127.51,98.62
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,144.58,111.69
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,157.26,121.45
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,169.81,131.08
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,192.94,148.69
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,215.7,165.75
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,332.69,255.27
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,432.56,328.62
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,435.26,329.29
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,437.3,330.19
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,668.09,504.02
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,827.05,615.46
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,789.14,587.85
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,748.47,558.33
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,703.28,525.72
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,655.94,490.55
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,604.82,451.42
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,552.76,410.32
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,498.58,367.01
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,443.55,321.46
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,387.23,273.03
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,330.71,223.77
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,273.0,174.22
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,215.83,127.95
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,159.41,89.38
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,94.03,57.68
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,75.42,58.61
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,74.61,58.23
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,73.66,57.72
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,72.66,57.18
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,70.81,55.9
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,68.89,54.54
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,60.43,47.35
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,57.72,45.1
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,53.29,41.44
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,48.76,37.52
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,42.32,31.64
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,35.78,25.44
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,25.87,15.59
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.74,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,8.11,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,84.63,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,225.2,107.46
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,346.64,276.58
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,463.46,377.61
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,547.92,446.88
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,634.74,514.27
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,392.36,325.19
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,79.32,61.33
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,99.19,78.02
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,118.82,93.82
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,151.35,120.19
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,183.65,145.83
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,220.55,174.83
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,276.97,218.46
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,315.73,248.05
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,353.33,276.39
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,458.11,355.7
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,539.37,415.0
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,543.32,416.49
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,546.01,417.64
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,739.35,562.73
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,874.51,656.53
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,845.14,635.62
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,812.76,614.06
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,774.88,586.46
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,734.53,555.92
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,690.86,523.13
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,645.19,488.06
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,596.49,449.97
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,546.04,409.34
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,492.94,366.02
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,439.06,320.68
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,383.6,272.42
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,327.98,223.57
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,271.57,174.89
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,207.59,123.34
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,150.77,84.64
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,95.37,61.63
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,80.94,63.55
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,80.36,63.38
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,78.62,62.09
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,76.77,60.72
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,68.27,53.72
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,66.34,52.35
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,63.14,49.83
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,59.84,47.15
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,55.52,43.48
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,51.12,39.58
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,43.97,33.05
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,36.68,26.15
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,25.49,14.94
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.99,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,72.82,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,196.65,79.85
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,318.65,254.77
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,432.59,354.88
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,518.65,426.46
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,607.05,496.3
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,362.28,302.25
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,57.21,42.83
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,80.17,62.17
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,103.35,81.09
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,123.81,97.47
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,144.08,113.44
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,147.13,115.31
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,150.47,117.45
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,185.22,145.11
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,219.59,172.02
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,326.83,255.6
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,415.47,322.11
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,515.96,397.75
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,609.09,465.77
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,604.26,460.09
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,597.87,454.01
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,726.28,552.06
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,809.67,613.71
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,771.99,584.93
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,731.78,554.11
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,687.54,520.84
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,641.33,485.28
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,591.43,446.16
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,540.55,405.13
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,487.78,362.03
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,434.31,317.0
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,379.33,269.13
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,318.24,216.14
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,261.21,167.13
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,204.95,121.92
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,148.38,83.95
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,92.98,62.15
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,82.28,64.71
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,81.75,64.59
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,79.06,62.62
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,76.19,60.49
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,67.73,53.49
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,65.77,52.08
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,61.88,48.84
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,57.82,45.39
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,53.01,41.27
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,48.09,36.89
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,40.85,30.27
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,33.43,23.26
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,23.0,12.52
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,12.8,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,6.4,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,102.15,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,258.71,83.58
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,386.35,304.71
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,506.23,408.99
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,589.51,476.52
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,668.43,536.72
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,420.79,346.2
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,90.46,70.4
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,122.69,97.69
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,154.68,123.51
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,367.84,296.95
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,568.4,446.91
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,795.56,607.15
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,972.05,717.23
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,979.36,717.09
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,982.99,717.27
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,976.56,711.24
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,966.31,703.07
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,952.86,695.2
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,935.77,685.0
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,912.88,670.42
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,886.53,653.43
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,855.23,634.16
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,820.8,612.48
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,781.44,585.74
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,739.43,554.88
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,693.69,521.27
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,645.85,485.12
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,595.12,445.73
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,542.44,403.51
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,487.39,358.65
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,431.43,311.57
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,373.75,261.47
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,315.74,210.61
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,257.02,160.17
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,198.76,113.75
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,140.68,76.04
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,83.72,65.32
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,75.82,59.01
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,74.58,58.25
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,72.5,56.67
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,62.26,48.09
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,60.68,47.01
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,59.06,45.87
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,56.13,43.55
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,53.13,41.12
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,49.13,37.7
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,41.42,30.87
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,35.85,25.75
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,30.26,20.36
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,21.42,10.7
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,12.8,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,86.55,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,224.18,47.57
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,353.62,278.62
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,473.7,385.14
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,372.99,308.51
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,228.64,189.07
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,263.82,218.49
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,298.57,246.06
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,373.18,305.93
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,469.36,379.95
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,328.96,265.92
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,172.71,136.65
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,254.98,202.86
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,320.2,253.3
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,495.11,389.64
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,666.59,515.29
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,838.64,639.14
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,955.49,714.73
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,871.98,656.64
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,762.6,576.99
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,836.45,633.19
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,877.88,660.61
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,774.73,586.35
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,660.19,500.05
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,709.96,539.05
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,730.43,554.55
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,661.87,501.83
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,596.61,451.96
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,489.22,371.01
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,403.64,306.6
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,405.0,306.42
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,391.65,293.55
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,359.23,259.67
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,312.09,209.48
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,257.45,167.1
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,213.73,137.63
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,163.22,104.43
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,114.49,91.45
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,88.25,69.65
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,69.97,54.35
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,93.62,74.67
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,130.21,105.9
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,97.91,78.92
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,73.86,58.66
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,64.31,50.57
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,54.69,42.3
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,45.12,34.01
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,35.55,25.58
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,26.41,17.39
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,17.3,9.13
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,10.28,1.83
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.41,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,96.89,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,244.29,19.23
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,377.68,293.44
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,500.13,402.12
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,577.98,466.19
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,666.85,534.45
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,728.5,578.47
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,789.5,619.66
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,837.03,648.7
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,882.63,675.28
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,902.88,685.14
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,930.72,700.16
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,950.11,709.29
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,966.17,716.29
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,973.01,717.37
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,976.15,716.29
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,971.24,709.5
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,962.55,700.56
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,948.17,690.87
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,930.1,678.93
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,906.72,664.15
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,879.82,647.02
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,846.9,626.19
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,810.88,603.02
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,771.36,576.0
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,729.07,544.75
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,682.42,511.2
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,633.66,474.96
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,582.1,434.5
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,529.29,391.82
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,474.44,346.19
