Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,418.63,298.54
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,360.82,248.39
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,302.61,197.6
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,243.85,148.03
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,185.49,102.78
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,127.07,66.65
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,70.42,53.74
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,69.1,52.93
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,67.68,52.0
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,65.77,50.55
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,63.75,49.0
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,61.17,47.07
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,51.94,39.38
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,49.5,37.47
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,47.04,35.48
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,43.61,32.55
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,40.2,29.49
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,34.85,24.56
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,27.1,17.3
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,20.58,8.32
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,95.64,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,239.96,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,377.2,292.22
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,502.21,405.07
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,577.39,467.94
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,663.3,534.96
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,724.79,579.5
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,785.61,621.13
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,830.87,648.5
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,874.11,673.29
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,894.63,682.95
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,922.74,697.71
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,941.63,706.6
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,957.2,713.37
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,964.87,717.07
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,968.87,718.6
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,963.73,712.97
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,954.82,705.13
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,941.32,694.48
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,924.12,681.59
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,900.94,665.39
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,874.28,646.93
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,842.24,625.65
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,807.07,602.2
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,767.76,575.88
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,725.73,545.32
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,679.59,510.99
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,631.32,474.07
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,579.72,433.53
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,527.04,390.91
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,472.07,345.15
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,416.23,297.45
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,359.04,247.74
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,301.45,197.47
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,243.25,148.23
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,185.52,103.72
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,127.46,68.7
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,75.08,57.65
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,73.87,56.96
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,72.57,56.14
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,70.12,54.25
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,59.63,45.51
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,57.94,44.32
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,56.22,43.08
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,53.21,40.6
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,50.12,38.0
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,46.0,34.55
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,41.85,30.9
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,32.79,22.74
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,27.1,17.2
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,18.14,5.48
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,9.39,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,81.52,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,208.62,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,349.55,267.01
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,476.78,380.31
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,559.56,446.69
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,644.85,510.45
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,432.71,349.08
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,139.18,110.22
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,200.88,161.43
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,247.42,197.36
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,410.01,324.49
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,575.82,444.63
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,785.19,588.98
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,955.46,694.21
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,952.95,690.03
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,957.69,693.37
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,954.55,691.6
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,947.67,687.51
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,934.54,680.69
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,917.76,671.42
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,894.16,656.3
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,867.21,638.83
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,835.48,618.66
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,800.71,596.26
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,761.62,570.01
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,720.05,540.36
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,674.78,506.33
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,627.49,469.97
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,577.36,430.75
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,525.45,388.91
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,470.93,343.79
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,415.57,296.72
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,350.98,246.04
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,311.09,216.42
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,248.31,159.51
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,186.9,106.16
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,130.64,73.5
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,74.02,57.0
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,73.43,56.83
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,72.82,56.6
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,72.04,56.11
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,71.25,55.64
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,68.91,53.94
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,60.91,47.32
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,58.12,45.04
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,55.3,42.66
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,50.75,38.83
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,46.15,34.76
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,38.77,27.96
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,31.29,20.66
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.67,4.12
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,53.73,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,145.87,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,282.8,214.74
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,401.69,323.94
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,490.6,397.74
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,582.43,469.93
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,649.0,519.05
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,715.56,565.76
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,726.27,571.01
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,733.33,573.73
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,783.91,605.55
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,832.33,634.26
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,876.11,658.31
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,923.03,683.7
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,931.66,684.63
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,936.7,683.62
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,929.67,674.54
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,929.68,670.25
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,916.29,658.78
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,899.31,645.38
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,876.81,627.5
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,850.92,607.78
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,819.94,588.03
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,785.91,566.33
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,747.71,540.76
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,706.83,511.92
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,662.0,481.21
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,615.07,447.83
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,564.48,410.86
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,513.14,371.69
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,459.77,329.13
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,405.61,284.47
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,349.98,237.66
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,293.97,190.09
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,237.26,143.65
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,181.07,102.0
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,125.12,70.5
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,72.09,55.14
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,71.44,54.92
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,70.75,54.63
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,69.6,53.83
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,68.41,53.01
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,61.54,47.43
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,54.33,41.48
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,52.99,40.53
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,56.65,43.84
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,51.43,39.33
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,46.1,34.54
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,38.36,27.43
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,30.48,19.7
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.99,0.13
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,25.11,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,225.39,170.33
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,381.14,310.47
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,469.9,384.78
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,561.36,457.47
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,630.31,508.81
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,699.14,557.38
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,750.0,590.69
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,799.2,621.58
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,836.01,640.74
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,870.21,657.06
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,892.86,665.71
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,906.06,667.93
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,917.18,670.88
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,924.69,671.62
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,935.18,674.39
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,931.35,668.22
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,918.25,663.16
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,901.56,655.69
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,878.74,642.64
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,852.56,626.98
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,821.46,608.17
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,787.33,586.95
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,748.46,561.22
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,707.05,532.09
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,662.24,499.11
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,615.35,463.45
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,565.05,423.94
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,513.97,382.55
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,460.9,338.08
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,407.01,291.76
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,351.28,243.18
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,295.14,194.23
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,238.83,147.33
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,174.41,98.88
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,117.46,66.94
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,77.94,60.85
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,77.16,60.39
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,76.33,59.87
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,75.34,59.21
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,74.34,58.56
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,65.95,51.65
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,63.86,50.11
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,61.18,48.01
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,58.49,45.81
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,53.27,41.26
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,47.98,36.43
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,39.8,28.84
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,29.47,18.81
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.82,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.11,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,16.22,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,215.16,160.72
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,360.38,295.0
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,457.17,376.88
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,564.98,463.01
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,636.14,516.76
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,707.15,567.87
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,765.59,608.03
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,822.54,645.81
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,858.92,667.04
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,892.61,686.03
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,912.14,695.0
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,934.81,706.14
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,944.62,707.14
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,950.73,705.76
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,952.0,702.09
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,939.27,689.54
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,925.8,678.18
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,908.72,664.63
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,886.28,646.59
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,860.4,626.58
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,828.37,605.69
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,793.31,582.83
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,754.67,554.91
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,713.39,524.41
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,667.69,491.8
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,619.96,456.69
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,568.98,418.45
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,516.47,377.48
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,461.78,332.79
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,406.28,286.18
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,349.43,237.83
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,292.47,189.24
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,234.51,141.67
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,177.19,99.86
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,120.5,70.11
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,75.15,58.19
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,74.22,57.75
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,73.24,57.22
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,72.1,56.44
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,70.95,55.64
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,68.55,53.89
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,60.54,47.24
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,58.07,45.32
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,55.62,43.31
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,50.26,38.62
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,44.82,33.65
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,36.95,26.33
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,28.99,18.13
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,14.31,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,111.43,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,288.25,211.6
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,413.5,334.23
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,503.59,409.74
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,596.74,483.16
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,663.87,533.26
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,730.96,580.77
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,779.87,612.41
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,827.09,641.72
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,856.62,657.49
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,889.29,675.01
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,910.92,684.58
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,929.15,691.79
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,937.84,692.66
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,942.87,691.29
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,932.62,681.86
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,929.36,677.33
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,916.42,667.95
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,899.85,656.49
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,877.29,640.77
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,851.33,622.93
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,819.8,602.63
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,785.22,580.2
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,745.47,552.49
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,703.28,522.14
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,658.23,488.96
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,611.1,453.29
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,559.99,413.81
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,508.19,372.52
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,454.61,328.37
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,400.31,282.46
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,344.59,234.77
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,288.81,187.08
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,224.82,135.1
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,168.19,94.21
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,111.56,65.02
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,80.0,61.84
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,79.26,61.55
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,78.49,61.22
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,76.19,59.47
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,73.78,57.62
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,65.05,50.47
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,62.55,48.6
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,59.11,45.84
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,55.61,42.92
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,50.28,38.36
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,44.87,33.5
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,36.18,25.46
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,27.31,16.31
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,13.52,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,102.24,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,277.59,197.99
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,402.94,322.76
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,491.8,396.8
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,583.79,468.62
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,650.9,518.73
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,718.01,566.4
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,767.26,599.29
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,814.85,629.99
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,843.9,645.97
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,876.37,663.99
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,898.33,673.22
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,916.93,680.15
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,926.03,680.73
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,931.5,678.97
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,930.19,672.89
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,915.22,658.28
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,902.42,647.52
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,886.04,634.63
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,864.29,618.23
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,839.13,599.9
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,808.78,582.87
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,775.35,563.42
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,736.98,537.87
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,695.97,509.4
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,650.79,477.4
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,603.6,442.7
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,553.61,404.59
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,502.31,364.06
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,448.49,319.95
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,393.87,274.04
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,337.65,226.14
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,281.12,178.17
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,223.94,132.32
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,167.42,92.73
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,110.8,65.31
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,72.75,55.32
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,71.73,54.78
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,70.66,54.17
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,68.78,52.77
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,66.82,51.29
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,64.25,49.39
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,61.62,47.4
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,53.2,40.29
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,49.81,37.4
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,45.01,33.32
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,40.16,28.99
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,32.54,22.02
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,24.83,13.74
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,12.8,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,93.2,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,265.22,183.6
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,391.07,312.74
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,482.73,390.21
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,577.71,465.77
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,645.68,517.27
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,713.66,566.21
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,763.86,600.41
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,812.46,632.35
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,841.32,648.15
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,873.66,665.95
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,895.85,675.82
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,914.68,683.33
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,924.27,685.05
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,930.19,684.43
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,926.77,677.79
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,909.64,662.45
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,897.75,650.85
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,882.26,637.01
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,860.04,619.05
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,834.46,599.15
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,804.14,578.16
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,770.77,555.03
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,731.8,526.74
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,690.3,496.35
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,646.06,465.09
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,599.76,431.38
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,547.93,392.63
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,495.68,352.49
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,442.09,310.29
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,387.95,266.31
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,332.65,220.64
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,277.58,175.24
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,221.7,131.7
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,166.93,94.47
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,113.02,69.59
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,90.95,69.83
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,81.67,62.54
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,80.75,62.11
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,79.02,60.88
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,77.22,59.58
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,74.51,57.62
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,71.71,55.55
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,67.55,52.25
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,63.3,48.74
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,56.28,42.78
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,46.47,34.18
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,35.7,24.47
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,24.75,12.98
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,53.69,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,215.34,144.69
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,336.04,270.37
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,427.24,348.7
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,528.66,430.64
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,322.09,266.48
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,85.83,66.4
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,104.65,82.07
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,123.16,96.85
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,152.76,120.72
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,182.08,143.88
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,254.05,200.71
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,308.25,242.11
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,322.52,252.0
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,336.23,261.59
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,652.78,503.81
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,903.06,674.26
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,891.36,663.18
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,876.01,652.67
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,853.97,636.54
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,828.55,618.27
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,797.9,597.68
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,764.23,573.77
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,720.56,541.58
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,680.63,511.19
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,636.64,477.81
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,590.76,442.11
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,541.17,402.81
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,489.72,360.98
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,436.12,316.24
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,382.05,270.06
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,326.77,222.34
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,271.42,175.0
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,215.62,130.3
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,160.86,92.57
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,106.02,67.48
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,86.59,67.72
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,85.37,67.05
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,76.59,59.94
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,74.41,58.28
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,72.1,56.51
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,69.17,54.3
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,66.14,51.95
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,61.77,48.26
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,57.27,44.35
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,50.83,38.76
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,44.24,32.79
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,34.28,23.54
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,22.57,10.73
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,12.38,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,55.78,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,220.73,142.8
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,349.08,279.76
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,444.73,360.9
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,543.81,439.99
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,342.63,281.93
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,72.62,55.47
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,83.01,64.36
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,93.42,72.66
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,129.2,101.75
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,164.88,129.99
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,196.01,153.89
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,226.7,176.84
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,336.6,261.01
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,445.05,339.29
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,492.12,370.64
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,536.71,399.74
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,539.3,398.24
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,540.56,396.38
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,537.9,392.49
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,533.97,387.88
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,524.74,382.21
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,514.46,375.93
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,566.23,414.59
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,603.38,441.29
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,569.27,417.08
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,533.97,391.84
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,493.61,362.33
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,453.5,331.95
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,411.42,298.74
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,368.99,264.43
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,325.45,228.89
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,282.03,193.56
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,237.52,159.32
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,193.88,129.64
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,124.02,85.45
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,84.96,66.07
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,84.02,65.64
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,75.66,58.92
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,73.72,57.59
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,71.68,56.17
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,69.07,54.22
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,66.38,52.16
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,61.96,48.53
