Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,57.43,44.66
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,50.97,39.02
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,44.39,33.0
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,32.07,21.65
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,21.76,9.13
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,41.09,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,199.05,122.72
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,323.19,260.89
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,413.52,339.82
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,513.64,421.57
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,585.16,476.75
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,656.71,529.12
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,409.64,335.96
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,94.56,73.43
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,118.71,93.51
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,142.62,112.49
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,159.88,125.89
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,176.99,138.98
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,218.36,171.37
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,277.23,216.45
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,332.77,258.36
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,386.14,297.61
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,544.52,416.02
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,660.12,498.54
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,651.33,490.14
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,640.51,481.38
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,633.58,476.0
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,614.1,461.81
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,613.41,461.84
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,606.25,456.53
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,571.39,430.11
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,535.28,402.3
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,494.49,370.49
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,453.89,338.07
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,410.36,302.52
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,366.27,265.73
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,321.48,228.16
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,277.02,191.24
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,229.56,152.77
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,179.33,116.94
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,132.14,95.44
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,119.88,95.99
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,110.37,88.46
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,100.04,80.16
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,107.08,86.42
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,119.35,97.13
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,112.6,91.84
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,103.35,84.31
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,91.86,74.67
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,76.44,61.38
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,58.66,45.75
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,44.83,33.31
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,32.6,21.94
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,20.12,6.57
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,21.14,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,140.88,80.23
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,262.13,212.05
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,348.72,289.38
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,439.37,366.15
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,510.32,423.53
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,582.55,479.01
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,352.79,293.4
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,61.38,46.22
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,84.22,65.33
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,107.46,84.19
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,120.8,94.66
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,134.03,104.93
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,131.97,102.95
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,130.24,101.3
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,160.74,125.53
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,190.88,149.05
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,201.3,157.0
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,211.48,164.79
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,242.52,188.62
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,272.55,211.29
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,278.76,215.79
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,292.06,225.82
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,298.27,230.03
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,303.62,233.58
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,323.35,249.04
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,340.26,262.15
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,303.76,234.17
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,270.0,208.36
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,277.66,214.03
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,282.57,217.22
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,275.85,211.18
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,266.66,203.14
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,239.63,183.23
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,214.96,165.75
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,186.02,152.26
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,165.32,135.4
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,150.09,123.22
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,126.71,103.95
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,131.49,108.4
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,134.4,111.24
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,110.55,91.19
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,81.65,66.42
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,68.91,55.45
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,56.04,44.16
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,44.35,33.68
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,41.32,30.6
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,31.19,20.83
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,19.48,4.23
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,20.78,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,182.16,95.89
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,314.54,253.45
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,415.44,342.63
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,526.76,433.76
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,314.65,264.07
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,46.36,34.03
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,55.53,41.93
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,64.92,49.66
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,91.12,71.35
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,117.47,92.75
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,131.67,103.87
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,145.74,114.77
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,170.2,134.32
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,194.3,153.33
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,283.59,223.7
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,356.29,278.96
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,468.65,365.32
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,572.77,442.53
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,567.86,436.83
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,561.43,430.84
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,549.33,421.43
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,535.99,411.11
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,518.08,397.56
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,499.25,383.18
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,389.44,300.11
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,294.18,227.22
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,284.34,219.94
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,274.58,212.39
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,262.93,203.32
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,251.37,194.31
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,237.91,183.81
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,224.59,173.48
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,213.12,164.87
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,201.07,156.2
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,182.09,149.48
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,181.6,149.49
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,165.6,136.71
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,156.3,129.51
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,134.79,111.56
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,116.95,96.59
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,103.82,85.7
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,90.57,74.5
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,67.16,54.12
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,57.24,45.39
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,50.29,39.04
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,43.22,32.33
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,30.52,20.2
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,20.16,1.53
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,147.35,67.64
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,279.91,223.93
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,371.21,305.23
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,467.4,385.14
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,538.69,441.42
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,611.31,496.1
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,678.24,544.16
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,738.04,585.26
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,688.24,547.23
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,642.52,511.26
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,661.37,522.78
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,677.05,531.34
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,693.31,540.79
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,707.02,548.37
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,712.4,550.32
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,715.12,550.48
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,711.51,546.61
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,705.27,540.98
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,694.8,531.47
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,681.74,520.14
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,661.25,504.42
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,638.71,487.13
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,612.38,466.15
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,584.18,443.58
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,588.07,445.9
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,574.53,433.43
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,524.14,391.61
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,472.11,347.69
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,417.39,301.25
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,362.16,253.49
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,305.55,204.46
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,248.91,156.42
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,192.34,112.61
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,136.85,78.09
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,82.53,64.72
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,81.19,63.83
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,80.04,63.17
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,78.87,62.48
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,70.14,55.2
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,68.24,53.74
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,65.44,51.59
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,62.57,49.33
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,58.34,45.68
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,54.03,41.83
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,47.01,35.58
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,39.84,28.94
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,28.78,18.23
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,16.38,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,151.32,57.82
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,292.19,231.93
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,383.86,313.97
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,480.71,393.78
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,558.08,454.13
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,633.21,509.75
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,687.78,547.72
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,740.73,583.11
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,780.14,607.2
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,816.97,628.85
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,842.23,642.71
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,864.28,654.35
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,875.57,660.66
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,883.32,664.85
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,891.72,668.37
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,891.87,666.51
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,878.25,656.96
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,861.05,645.26
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,789.23,594.47
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,700.33,528.47
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,677.6,512.15
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,652.96,493.68
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,624.12,471.76
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,593.19,447.92
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,557.32,420.53
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,520.24,391.63
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,479.97,359.12
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,439.17,325.51
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,395.78,290.29
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,352.02,253.99
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,301.32,206.09
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,247.06,154.01
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,190.57,110.28
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,125.81,69.38
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,74.4,57.67
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,73.11,56.78
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,72.0,56.12
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,70.85,55.43
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,68.15,53.3
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,65.33,51.05
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,62.66,49.0
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,54.96,42.51
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,50.8,38.92
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,46.55,35.12
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,40.82,30.01
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,35.04,24.6
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,25.52,15.16
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,15.8,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,196.86,58.19
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,384.31,301.64
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,479.52,385.67
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,578.79,464.73
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,394.92,322.8
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,148.44,118.97
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,172.66,139.3
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,196.53,157.91
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,402.24,322.74
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,571.56,447.35
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,639.78,490.18
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,685.13,517.23
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,697.88,522.16
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,707.94,525.65
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,711.73,524.95
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,712.86,522.65
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,707.46,519.13
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,699.47,514.07
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,685.89,504.96
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,669.97,494.11
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,648.74,480.31
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,625.52,464.71
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,597.35,444.32
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,567.71,422.37
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,534.55,397.88
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,500.3,371.94
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,491.08,362.66
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,466.14,338.58
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,411.68,292.62
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,356.56,245.31
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,300.18,196.92
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,243.82,149.82
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,186.91,106.98
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,121.83,67.29
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,75.18,58.1
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,74.54,57.77
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,73.11,56.84
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,71.63,55.88
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,69.65,54.38
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,67.62,52.82
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,59.21,45.83
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,56.42,43.61
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,52.29,40.13
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,48.09,36.45
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,42.03,31.01
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,35.92,25.26
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,25.54,14.79
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,14.07,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,185.54,32.37
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,363.21,283.6
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,460.74,371.7
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,562.54,454.86
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,632.58,508.82
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,702.91,560.01
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,507.25,409.78
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,250.29,201.34
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,273.67,219.97
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,296.51,236.67
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,498.47,394.73
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,682.05,528.64
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,708.89,543.23
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,732.93,556.92
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,735.2,553.97
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,734.62,549.36
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,767.56,570.06
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,789.45,582.45
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,752.39,552.03
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,710.85,519.55
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,680.49,496.17
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,648.89,471.75
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,619.08,448.04
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,587.26,422.85
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,551.61,397.11
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,514.72,369.92
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,473.96,339.77
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,432.61,308.32
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,389.08,274.68
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,345.12,239.79
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,293.67,193.36
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,238.58,142.76
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,181.51,101.04
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,125.23,70.06
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,72.64,55.21
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,71.58,54.56
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,70.37,53.83
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,69.13,53.07
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,67.04,51.49
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,64.89,49.84
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,62.17,47.78
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,54.48,41.4
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,50.24,37.85
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,45.93,34.1
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,39.75,28.62
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,33.52,22.81
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,23.48,12.45
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,13.66,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,184.19,4.82
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,364.27,282.28
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,462.48,371.22
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,565.33,453.86
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,361.63,296.29
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,85.75,66.14
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,102.24,80.09
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,118.48,93.06
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,204.57,163.53
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,276.77,220.3
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,431.78,340.7
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,586.7,452.89
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,667.89,507.45
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,726.81,545.89
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,790.33,585.62
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,839.73,613.14
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,827.82,602.2
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,807.93,587.0
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,786.62,570.81
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,762.28,551.98
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,732.5,531.88
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,700.12,509.67
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,663.79,483.35
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,625.34,455.0
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,582.91,424.51
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,538.85,391.74
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,489.24,354.14
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,440.78,316.02
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,395.56,277.2
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,344.48,232.08
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,288.54,184.9
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,232.72,139.37
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,176.36,98.29
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,111.66,61.35
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,73.44,55.72
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,72.72,55.32
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,71.56,54.63
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,70.38,53.94
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,68.35,52.4
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,66.26,50.81
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,57.93,43.98
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,55.09,41.75
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,50.92,38.26
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,46.69,34.57
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,40.15,28.78
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,33.55,22.63
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,23.11,11.47
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,12.8,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,179.19,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,357.01,272.67
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,454.57,362.75
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,556.92,445.62
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,625.03,498.32
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,687.51,543.98
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,737.81,577.4
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,786.27,607.94
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,819.74,627.63
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,850.4,644.89
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,870.18,653.61
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,886.6,660.04
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,884.28,653.27
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,888.16,650.76
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,886.64,645.25
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,881.37,637.43
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,866.79,623.06
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,848.56,606.53
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,824.33,586.31
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,796.7,564.12
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,763.81,543.96
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,727.89,520.6
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,687.64,492.07
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,644.81,461.09
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,598.44,428.61
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,550.02,393.17
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,498.65,354.05
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,446.16,312.49
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,391.21,267.53
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,335.53,220.99
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,278.52,173.42
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,221.47,127.55
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,164.24,87.08
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,107.75,58.59
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,73.18,54.82
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,71.84,53.91
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,70.0,52.67
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,60.27,44.87
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,58.22,43.31
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,56.11,41.69
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,53.46,39.67
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,50.77,37.56
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,46.68,34.16
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,39.1,27.66
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,33.88,23.05
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,28.66,18.16
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,19.77,8.03
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,11.1,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,185.26,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,373.34,279.61
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,467.1,368.01
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,565.67,447.13
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,625.99,493.02
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,693.43,541.28
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,741.19,571.93
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,787.14,599.88
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,820.11,617.72
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,850.28,633.03
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,858.94,632.48
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,874.15,636.32
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,881.15,636.83
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,884.56,635.24
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,877.97,627.52
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,867.7,617.82
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,853.81,610.82
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,836.31,601.4
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,813.42,587.13
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,787.1,570.45
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,754.89,550.73
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,719.65,527.12
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,680.43,498.63
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,638.58,467.43
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,592.17,432.7
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,543.78,395.36
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,492.61,354.91
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,440.81,312.69
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,386.95,268.15
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,332.4,222.1
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,276.67,174.77
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,220.72,129.29
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,164.13,89.37
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,108.36,62.0
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,77.59,59.0
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,66.51,50.0
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,65.47,49.39
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,64.41,48.77
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,61.81,46.74
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,59.11,44.61
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,56.17,42.43
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,53.19,40.13
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,44.82,33.01
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,40.71,29.39
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,34.73,24.05
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,28.72,18.35
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,18.95,6.48
