Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,9.39,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,154.18,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,308.45,235.78
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,413.9,337.47
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,524.1,429.48
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,598.1,488.85
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,672.41,545.45
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,512.39,420.32
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,311.83,255.37
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,590.99,481.0
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,841.6,661.77
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,864.71,673.09
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,884.39,683.93
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,891.84,685.88
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,886.23,679.0
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,882.77,674.29
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,875.61,667.17
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,861.31,656.26
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,843.4,643.04
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,819.7,625.04
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,792.58,604.79
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,728.94,557.18
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,658.36,503.22
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,625.14,477.18
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,590.11,449.13
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,552.26,418.98
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,513.73,387.75
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,469.42,351.7
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,423.58,313.5
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,374.28,272.79
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,328.73,235.18
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,282.56,196.17
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,236.17,158.4
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,190.17,125.29
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,144.91,100.86
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,94.62,74.87
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,68.66,53.13
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,67.32,52.27
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,65.94,51.37
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,63.73,49.62
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,61.45,47.81
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,58.19,45.2
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,50.36,38.53
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,46.35,35.0
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,42.32,31.29
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,35.99,25.53
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,29.64,19.34
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,19.01,5.07
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,8.54,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,157.24,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,318.56,240.39
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,420.5,342.52
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,527.46,432.9
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,601.56,493.78
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,675.97,552.0
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,691.82,562.8
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,704.9,570.95
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,778.11,623.89
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,844.73,670.14
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,867.72,682.91
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,887.26,693.43
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,896.93,698.65
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,902.8,701.39
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,892.14,691.38
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,887.11,685.66
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,873.59,675.38
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,856.31,662.65
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,833.76,645.09
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,807.57,625.1
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,774.69,601.5
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,738.62,573.57
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,698.29,540.9
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,655.13,505.51
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,607.56,467.06
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,557.86,425.85
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,504.95,380.96
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,450.89,333.94
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,394.2,283.77
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,336.81,232.46
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,278.02,180.49
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,218.98,131.08
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,159.63,88.89
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,101.15,61.93
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,77.21,61.0
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,74.94,59.24
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,65.0,50.94
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,63.83,50.19
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,61.46,48.29
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,59.03,46.31
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,55.99,43.84
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,52.91,41.27
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,48.4,37.31
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,40.26,29.98
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,34.19,24.27
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,28.12,18.13
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,13.76,0.44
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,130.37,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,333.83,248.58
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,441.4,359.41
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,554.55,455.18
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,626.57,513.63
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,698.96,569.21
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,747.55,604.3
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,801.02,641.55
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,834.59,663.66
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,865.21,683.23
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,884.73,693.63
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,891.25,694.85
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,897.56,695.37
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,900.2,693.42
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,895.68,687.08
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,887.36,678.39
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,871.99,665.93
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,852.9,651.15
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,827.41,631.3
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,798.5,609.29
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,764.6,585.04
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,727.62,556.58
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,685.97,523.54
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,641.82,488.08
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,594.51,450.19
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,545.13,409.74
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,492.41,365.69
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,438.74,319.78
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,382.93,271.19
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,326.44,221.5
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,268.89,171.76
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,211.61,125.07
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,153.73,85.06
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,96.73,60.5
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,69.4,53.85
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,69.1,53.77
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,68.07,53.16
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,67.04,52.56
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,65.5,51.4
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,63.99,50.24
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,55.74,43.27
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,52.76,40.81
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,48.03,36.67
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,43.24,32.31
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,36.11,25.74
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,28.93,18.53
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,14.22,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,134.98,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,343.07,248.96
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,441.32,355.28
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,545.19,441.82
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,613.39,496.68
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,676.42,544.73
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,726.07,580.93
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,773.9,614.41
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,806.2,634.54
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,835.69,652.21
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,854.83,661.01
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,861.24,660.95
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,867.25,662.88
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,869.71,662.47
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,864.83,656.44
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,856.28,648.17
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,841.53,635.44
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,823.18,620.52
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,798.03,601.17
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,769.6,579.78
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,736.78,556.38
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,700.99,529.13
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,661.08,498.44
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,618.73,465.35
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,572.56,429.26
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,524.46,390.59
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,473.29,348.42
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,420.97,304.11
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,366.97,257.42
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,312.32,209.63
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,255.96,161.23
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,199.55,115.67
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,146.67,85.39
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,122.88,87.14
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,85.38,67.14
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,63.58,48.87
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,62.04,47.82
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,60.46,46.72
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,58.74,45.38
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,57.01,44.02
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,53.98,41.58
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,50.93,39.04
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,41.89,31.14
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,36.9,26.61
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,30.79,20.92
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,24.69,14.59
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,12.14,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,145.46,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,362.42,255.5
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,453.73,364.09
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,558.75,452.8
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,628.51,509.7
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,698.2,563.46
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,746.72,599.15
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,793.4,632.1
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,825.6,652.5
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,845.45,663.52
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,864.07,672.49
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,879.36,678.98
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,885.69,679.97
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,888.31,678.54
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,883.86,672.69
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,875.61,664.44
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,860.18,650.92
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,841.01,635.08
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,815.14,615.11
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,785.83,592.95
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,751.75,568.26
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,714.57,539.36
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,673.18,506.36
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,629.16,470.9
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,581.44,432.76
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,531.63,392.1
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,478.51,347.98
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,424.71,302.35
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,369.11,254.42
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,312.82,205.58
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,255.09,156.66
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,197.47,111.17
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,139.63,73.56
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,82.65,53.17
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,72.17,54.86
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,70.7,53.8
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,60.43,45.47
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,58.76,44.31
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,57.62,43.49
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,56.54,42.7
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,53.46,40.35
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,50.36,37.88
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,42.77,31.34
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,39.35,28.21
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,32.51,21.98
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,25.64,14.82
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,12.65,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,127.62,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,323.59,218.91
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,431.92,342.98
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,542.41,435.8
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,614.33,493.79
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,680.32,544.2
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,731.6,580.43
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,780.96,613.61
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,815.49,635.07
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,847.11,653.86
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,866.3,662.6
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,881.99,668.86
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,878.9,662.9
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,881.63,661.22
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,880.47,657.35
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,875.44,651.07
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,859.8,637.89
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,840.46,622.52
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,811.21,599.49
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,778.94,574.72
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,745.43,550.58
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,708.93,523.29
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,665.98,489.9
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,621.22,454.78
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,575.17,418.84
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,527.23,380.64
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,476.38,338.79
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,423.82,294.7
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,369.02,248.77
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,313.65,202.12
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,251.92,152.15
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,197.92,111.51
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,141.93,76.88
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,87.27,65.69
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,83.82,63.14
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,77.79,58.4
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,76.09,57.31
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,74.35,56.18
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,71.75,54.32
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,69.1,52.39
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,64.72,49.05
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,60.24,45.51
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,53.09,39.45
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,45.73,33.01
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,36.21,24.57
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,24.88,13.49
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,13.66,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,95.07,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,253.36,164.73
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,363.07,288.49
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,472.96,379.96
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,549.78,440.89
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,627.1,498.75
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,682.94,536.82
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,737.34,571.88
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,774.87,593.06
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,809.77,611.28
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,827.01,615.45
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,846.78,620.86
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,856.44,623.13
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,862.39,623.2
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,859.75,616.76
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,853.33,608.23
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,839.95,599.49
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,822.88,588.5
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,798.57,573.61
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,770.88,556.03
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,733.28,531.05
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,698.76,507.29
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,659.12,478.28
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,617.06,446.8
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,570.9,412.37
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,522.92,375.4
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,473.74,336.06
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,420.9,292.41
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,364.75,245.5
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,307.99,197.65
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,250.21,149.99
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,192.45,106.0
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,134.34,70.67
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,77.11,58.07
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,74.45,56.09
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,64.34,47.91
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,62.76,46.86
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,61.13,45.75
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,58.65,43.91
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,56.1,41.98
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,52.97,39.59
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,49.82,37.07
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,44.37,32.37
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,35.66,24.73
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,28.63,18.35
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,21.54,10.52
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,114.9,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,292.78,180.02
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,402.94,316.54
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,511.24,406.42
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,584.36,463.95
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,658.09,518.41
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,709.52,554.18
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,754.18,583.56
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,789.11,603.95
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,821.18,621.57
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,841.86,629.68
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,859.1,635.28
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,866.61,635.6
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,870.39,633.61
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,860.29,622.83
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,855.27,615.64
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,840.2,603.02
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,821.48,588.41
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,796.34,569.94
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,767.84,549.55
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,735.01,526.56
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,699.13,500.58
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,657.57,470.11
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,613.55,437.33
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,566.47,402.97
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,517.42,365.97
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,465.43,325.85
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,411.78,282.89
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,356.21,237.27
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,300.01,190.53
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,242.48,143.75
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,185.13,100.82
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,127.38,66.75
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,73.53,55.35
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,72.42,54.66
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,62.95,46.97
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,61.32,45.88
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,59.66,44.73
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,57.47,43.13
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,55.27,41.47
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,52.12,39.04
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,48.96,36.5
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,40.33,29.04
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,35.63,24.77
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,28.2,17.99
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,20.7,9.23
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,109.17,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,278.73,161.08
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,394.69,310.59
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,506.97,403.82
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,333.6,271.57
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,89.43,69.29
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,110.94,87.88
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,132.34,105.33
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,198.43,159.25
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,249.73,199.73
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,330.64,262.06
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,392.02,307.38
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,650.99,502.82
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,861.57,643.79
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,857.36,637.81
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,849.42,632.09
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,834.72,623.07
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,816.37,611.56
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,791.24,594.18
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,762.77,574.44
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,729.53,550.63
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,693.27,523.7
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,652.47,492.81
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,609.14,459.17
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,562.15,421.63
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,513.22,381.51
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,460.9,337.89
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,407.46,292.11
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,352.22,244.29
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,296.4,195.7
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,239.5,147.31
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,182.71,103.39
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,125.63,69.4
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,76.46,59.59
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,81.87,64.37
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,104.78,83.96
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,103.13,82.94
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,101.5,81.96
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,104.79,85.01
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,102.67,83.39
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,90.43,73.13
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,77.75,62.26
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,63.93,50.15
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,49.66,37.39
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,35.57,24.55
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,21.11,8.77
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,11.52,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,86.25,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,228.46,122.21
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,351.63,283.51
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,469.67,385.84
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,547.21,449.67
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,625.31,510.36
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,373.75,311.9
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,65.99,50.38
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,78.66,61.16
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,91.23,71.36
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,123.77,98.01
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,156.21,124.05
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,148.37,116.95
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,141.34,110.68
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,234.94,186.02
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,315.86,248.94
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,303.49,237.86
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,291.83,227.8
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,349.84,272.62
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,413.91,320.61
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,573.73,445.35
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,682.6,526.6
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,642.01,494.05
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,598.96,459.77
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,552.37,421.54
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,503.92,380.79
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,452.41,336.65
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,399.72,290.43
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,345.11,241.9
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,290.01,192.95
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,234.07,145.06
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,178.41,102.11
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,122.39,69.41
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,68.89,53.66
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,68.2,53.24
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,67.52,52.81
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,65.68,51.49
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,63.81,50.13
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,61.42,48.19
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,59.0,46.2
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,51.02,39.36
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,47.88,36.64
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,42.57,31.85
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,37.21,26.83
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,29.04,19.03
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,20.78,7.15
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,10.67,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
