Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,90.9,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,236.4,111.33
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,360.01,290.38
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,476.57,393.59
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,312.14,262.02
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,79.12,61.85
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,97.09,77.28
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,114.76,91.94
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,210.1,172.78
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,309.57,254.16
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,592.14,484.0
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,841.24,666.63
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,849.32,668.83
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,853.69,670.33
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,841.99,659.5
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,835.25,652.54
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,820.97,641.28
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,803.06,627.61
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,778.18,608.13
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,750.0,586.29
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,717.81,560.93
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,682.58,532.85
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,642.05,500.39
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,599.03,465.2
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,552.26,426.91
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,503.54,385.87
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,452.28,340.9
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,399.69,293.78
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,344.86,244.18
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,289.41,194.19
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,232.17,144.63
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,174.82,100.13
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,118.17,67.68
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,77.17,61.26
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,66.98,52.65
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,65.89,51.86
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,63.97,50.44
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,62.0,48.98
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,59.88,47.26
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,57.75,45.5
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,49.84,38.65
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,46.62,35.82
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,41.6,31.24
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,36.57,26.45
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,28.34,18.46
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,20.03,4.74
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,10.24,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,93.14,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,238.85,92.14
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,368.31,293.47
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,488.81,399.39
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,566.49,464.11
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,644.87,525.94
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,699.0,566.84
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,746.24,600.98
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,782.34,624.4
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,815.55,644.96
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,836.81,656.88
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,854.59,666.25
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,861.97,666.97
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,865.57,665.14
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,854.11,654.03
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,847.42,646.59
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,832.2,634.63
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,813.3,620.37
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,787.98,600.71
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,759.25,578.89
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,725.36,553.6
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,688.43,525.58
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,646.8,492.83
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,602.67,457.37
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,555.04,419.14
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,505.44,378.14
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,452.68,333.43
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,398.65,286.46
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,342.62,237.03
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,285.99,187.18
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,228.21,138.44
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,170.59,95.21
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,113.12,64.13
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,75.51,59.35
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,65.24,50.74
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,64.06,49.87
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,62.41,48.7
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,60.74,47.5
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,58.55,45.73
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,56.37,43.92
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,52.82,40.94
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,45.23,34.28
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,40.15,29.67
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,35.06,24.84
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,26.74,16.75
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,18.34,1.08
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,9.39,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,7.26,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,14.04,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,53.85,38.43
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,85.24,66.91
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,116.82,94.78
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,147.52,121.38
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,173.94,143.68
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,199.93,165.08
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,238.44,197.01
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,276.23,227.77
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,260.96,213.27
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,245.94,199.19
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,262.22,211.78
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,277.94,223.76
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,402.79,324.25
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,521.21,415.52
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,393.35,313.47
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,274.18,217.05
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,271.02,214.48
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,267.94,211.73
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,501.85,400.64
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,671.36,529.19
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,632.47,495.34
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,590.71,459.84
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,544.1,420.6
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,495.59,378.79
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,444.39,333.88
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,392.19,287.13
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,337.01,237.35
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,281.42,187.56
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,225.22,139.6
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,161.6,91.31
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,104.92,60.92
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,72.0,57.1
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,70.67,56.11
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,69.32,55.1
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,67.5,53.78
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,65.66,52.43
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,62.54,49.83
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,54.45,42.78
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,50.93,39.78
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,47.4,36.63
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,41.26,30.93
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,35.03,24.96
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,26.31,16.33
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,17.5,0.0
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,8.96,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,3.84,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,7.4,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,16.9,8.03
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,26.43,16.72
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,38.31,27.2
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,51.34,38.58
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,63.6,49.05
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,75.72,59.21
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,77.05,60.2
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,78.88,61.58
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,87.12,68.19
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,95.35,74.7
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,91.1,70.96
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,87.2,67.56
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,138.14,109.35
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,189.4,150.42
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,208.28,165.27
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,226.57,179.63
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,230.48,182.45
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,234.27,185.24
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,173.81,136.73
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,116.12,90.03
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,179.42,141.32
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,240.11,189.38
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,202.76,159.51
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,167.0,131.03
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,165.41,129.86
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,163.77,128.58
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,167.23,131.4
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,170.21,133.85
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,151.22,118.84
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,132.97,104.43
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,94.32,73.12
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,53.11,41.08
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,38.1,28.04
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,23.14,14.9
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,28.51,19.74
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,33.89,24.59
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,29.73,20.95
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,25.58,17.28
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,35.87,26.55
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,51.89,40.8
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,45.54,34.84
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,39.15,28.63
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,26.76,16.47
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,16.35,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,8.96,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,71.21,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,187.37,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,325.82,255.17
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,450.69,367.73
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,530.71,435.36
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,611.61,500.13
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,671.59,545.31
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,724.8,583.46
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,761.61,606.87
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,795.57,627.33
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,818.45,639.79
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,837.87,649.66
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,731.43,570.69
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,607.95,475.33
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,621.84,484.14
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,632.84,489.41
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,729.66,560.28
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,795.23,604.13
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,618.05,472.61
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,428.07,328.12
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,575.28,441.64
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,672.91,511.03
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,631.68,476.87
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,587.85,441.59
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,539.88,403.87
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,489.98,363.25
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,437.5,319.31
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,384.24,273.47
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,328.8,225.07
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,272.86,176.43
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,215.72,129.27
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,158.93,88.62
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,102.27,61.45
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,67.86,52.87
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,67.03,52.34
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,66.22,51.79
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,64.64,50.69
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,63.05,49.56
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,61.3,48.17
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,54.67,42.46
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,50.75,39.12
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,46.8,35.61
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,41.79,30.99
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,36.87,26.19
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,26.46,15.61
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,14.84,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,8.11,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,12.8,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,46.94,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,287.05,224.41
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,499.23,407.18
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,576.42,472.56
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,648.14,530.75
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,703.16,572.34
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,756.34,610.52
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,790.42,633.05
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,821.56,652.76
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,840.55,663.6
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,847.38,665.68
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,853.66,666.08
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,856.21,663.85
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,850.17,656.14
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,840.34,646.05
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,823.22,631.91
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,802.45,615.44
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,776.09,594.96
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,746.31,571.8
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,711.56,544.73
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,673.77,515.03
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,631.47,480.55
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,586.63,443.54
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,537.97,403.92
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,487.42,361.71
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,434.46,316.57
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,380.91,269.99
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,324.94,220.89
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,268.5,171.86
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,211.21,124.96
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,154.35,85.1
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,97.4,59.24
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,66.69,51.68
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,66.15,51.39
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,65.66,51.11
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,63.66,49.65
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,61.63,48.14
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,59.45,46.37
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,52.58,40.47
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,48.96,37.39
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,45.33,34.16
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,39.86,29.15
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,34.43,23.9
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,24.37,13.43
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,14.51,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,7.26,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,11.95,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,42.52,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,277.02,213.38
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,481.47,391.73
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,558.61,457.54
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,630.21,515.77
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,684.58,557.91
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,737.11,596.74
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,771.31,619.5
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,802.66,639.4
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,822.17,650.17
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,829.64,652.15
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,836.36,653.38
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,839.4,652.05
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,834.87,645.53
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,826.57,636.59
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,810.04,622.13
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,789.87,605.4
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,764.26,585.09
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,735.24,561.99
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,700.26,534.43
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,662.29,504.31
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,620.32,471.0
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,575.84,435.04
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,527.8,395.31
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,477.85,353.1
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,425.23,307.48
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,371.8,260.49
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,316.1,211.83
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,259.9,163.38
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,203.14,117.51
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,146.75,79.01
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,89.86,54.8
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,71.53,55.35
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,69.93,54.17
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,60.82,46.58
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,59.04,45.3
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,57.24,43.99
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,54.91,42.08
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,52.59,40.14
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,48.91,37.11
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,41.54,30.71
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,36.33,25.94
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,31.16,20.94
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,22.94,11.64
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,10.67,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,35.35,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,262.1,197.57
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,454.98,367.95
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,532.38,433.4
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,610.99,496.26
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,660.02,533.86
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,714.22,573.53
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,626.94,506.28
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,501.63,407.2
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,546.49,439.14
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,570.0,453.68
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,605.24,478.01
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,637.55,499.56
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,731.0,567.78
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,803.25,615.86
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,788.19,602.19
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,763.37,582.64
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,714.57,543.52
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,657.0,497.59
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,626.88,474.03
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,595.02,448.77
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,554.45,416.31
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,514.03,383.73
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,476.98,353.82
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,438.5,322.15
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,405.44,292.07
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,363.73,253.12
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,310.01,206.91
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,256.04,161.27
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,201.24,117.69
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,147.0,81.46
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,93.07,59.87
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,79.81,61.56
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,77.95,60.19
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,69.51,53.29
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,74.18,57.49
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,79.73,62.44
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,76.12,59.51
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,73.51,57.37
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,64.95,50.29
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,56.12,42.75
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,45.82,33.68
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,35.25,24.07
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,23.49,11.03
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,12.8,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,105.77,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,281.24,206.73
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,403.56,323.86
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,486.73,393.76
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,571.1,460.78
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,627.19,503.48
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,681.99,543.38
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,719.68,567.06
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,754.85,587.96
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,772.13,595.55
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,791.34,604.37
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,800.58,607.3
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,806.15,607.85
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,811.05,608.64
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,804.57,601.89
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,788.73,589.12
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,769.32,574.22
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,744.23,555.63
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,715.82,533.63
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,682.89,508.02
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,646.96,479.95
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,605.86,447.64
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,562.32,412.88
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,515.57,375.42
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,466.92,335.53
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,414.81,291.5
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,361.42,245.74
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,306.58,199.11
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,251.18,152.82
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,194.6,108.9
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,138.33,72.75
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,82.49,52.95
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,72.05,54.88
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,62.24,46.86
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,60.93,45.91
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,59.14,44.64
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,57.35,43.34
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,54.64,41.14
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,51.92,38.88
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,47.79,35.48
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,40.09,28.86
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,34.43,23.81
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,28.78,18.43
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,19.41,7.11
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,10.24,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,140.68,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,318.33,228.3
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,442.35,351.28
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,523.1,419.06
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,605.26,483.76
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,658.85,523.2
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,705.76,555.83
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,742.11,576.91
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,775.63,594.31
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,796.19,601.11
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,813.3,605.0
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,820.73,607.87
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,824.42,608.5
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,812.91,600.13
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,805.67,594.83
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,790.0,583.91
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,770.74,570.69
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,745.37,553.93
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,716.71,533.12
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,683.1,508.84
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,646.54,481.77
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,604.81,450.47
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,560.8,416.41
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,514.11,378.94
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,465.52,338.81
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,413.64,295.08
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,360.83,249.63
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,306.19,202.35
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,251.14,155.65
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,195.17,111.89
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,131.99,70.35
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,76.01,58.45
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,69.56,53.35
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,68.42,52.54
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,67.3,51.74
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,64.96,50.0
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,62.59,48.22
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,54.75,41.7
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,52.06,39.51
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,47.65,35.8
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,43.19,31.9
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,36.45,25.74
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,29.64,19.18
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,19.11,5.59
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.1,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
