Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,5.97,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,16.93,6.59
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,29.35,18.74
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,47.16,34.35
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,64.06,49.1
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,81.64,64.1
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,98.78,78.44
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,115.39,92.16
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,131.9,105.54
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,148.99,119.26
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,165.92,132.63
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,239.04,191.88
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,296.34,236.87
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,406.05,323.37
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,509.88,401.77
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,482.82,378.87
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,443.18,347.55
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,438.16,342.57
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,432.23,336.72
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,423.06,329.03
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,413.06,320.68
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,504.1,389.81
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,553.76,423.14
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,507.38,383.8
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,459.19,342.51
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,408.39,298.32
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,353.68,250.43
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,299.48,202.91
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,245.05,156.12
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,190.49,112.88
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,137.18,78.86
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,83.27,66.16
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,80.5,64.13
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,73.35,58.14
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,73.34,58.3
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,71.26,56.77
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,69.18,55.22
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,66.17,52.7
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,63.18,50.11
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,58.04,45.61
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,52.86,40.88
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,43.96,32.65
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,32.46,21.73
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,16.33,2.42
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,71.45,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,242.28,165.35
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,368.12,298.27
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,454.38,372.72
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,541.74,443.63
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,603.67,491.71
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,664.26,536.6
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,511.47,417.73
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,325.48,266.57
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,345.16,281.61
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,363.44,294.2
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,598.0,478.7
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,796.44,619.06
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,799.16,616.24
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,790.68,607.99
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,775.64,596.08
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,757.04,581.9
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,732.11,562.52
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,703.86,539.61
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,670.96,514.04
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,635.1,485.81
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,594.04,452.28
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,550.64,416.29
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,504.18,377.64
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,455.85,336.52
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,404.22,291.71
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,352.31,246.09
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,287.78,195.05
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,240.51,159.36
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,191.8,121.74
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,144.63,91.78
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,84.28,66.96
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,73.08,57.75
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,68.22,53.72
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,63.23,49.56
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,67.7,53.69
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,77.51,62.49
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,74.19,59.7
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,70.85,56.81
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,58.19,45.72
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,46.46,35.23
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,38.57,27.91
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,30.59,19.95
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,15.02,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,68.08,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,233.63,150.92
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,361.21,286.79
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,447.22,358.75
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,534.64,427.25
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,340.59,277.69
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,118.12,93.7
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,138.04,111.23
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,157.83,127.36
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,194.57,156.72
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,216.41,173.57
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,239.24,191.28
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,261.28,208.12
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,413.29,328.32
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,557.45,434.79
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,464.59,362.09
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,351.25,274.75
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,313.65,245.64
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,278.75,217.86
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,394.79,308.9
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,493.38,381.82
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,453.6,349.35
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,416.52,319.92
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,421.95,321.98
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,410.82,309.21
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,366.55,272.86
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,326.04,239.69
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,285.72,203.57
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,240.08,163.24
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,201.03,140.44
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,192.82,144.59
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,166.26,136.46
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,157.52,129.52
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,105.41,85.61
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,65.83,51.81
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,63.83,50.35
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,56.7,44.34
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,53.29,41.43
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,49.82,38.39
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,45.35,34.44
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,40.86,30.31
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,33.65,23.59
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,26.35,16.21
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,12.95,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,7.68,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,74.91,42.35
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,130.66,103.99
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,171.16,141.17
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,210.38,175.98
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,243.1,203.88
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,274.81,230.09
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,300.24,250.1
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,324.59,268.71
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,304.26,249.74
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,266.91,217.36
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,267.56,216.58
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,268.18,215.68
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,304.52,244.11
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,339.0,270.43
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,428.31,341.16
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,509.94,403.73
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,479.39,378.28
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,439.82,346.72
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,434.99,342.41
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,435.32,341.65
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,417.4,326.31
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,398.49,310.08
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,380.67,294.91
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,361.35,278.2
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,306.32,235.58
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,263.67,203.71
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,258.4,196.86
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,248.09,185.39
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,218.74,162.9
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,190.66,144.01
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,160.06,132.07
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,152.96,126.4
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,146.53,121.25
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,134.67,111.43
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,122.89,101.8
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,110.75,91.71
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,79.0,64.15
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,51.17,39.72
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,46.79,35.83
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,42.41,31.75
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,35.28,24.97
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,28.11,17.34
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,13.28,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,5.97,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,60.74,29.76
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,107.52,83.46
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,150.49,122.33
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,192.23,159.0
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,227.62,188.97
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,262.24,217.35
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,288.42,238.3
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,313.47,257.89
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,324.21,265.31
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,333.87,271.8
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,183.74,149.12
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,60.59,45.28
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,87.18,67.26
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,114.56,89.44
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,172.57,136.67
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,229.72,182.18
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,188.49,148.64
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,149.76,117.24
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,170.75,134.15
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,190.94,150.15
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,243.56,191.47
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,286.62,224.22
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,196.62,153.51
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,111.7,86.0
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,138.85,108.06
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,164.36,128.46
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,194.18,150.95
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,218.67,168.77
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,203.58,154.77
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,187.26,142.36
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,161.69,133.31
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,156.88,129.61
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,141.73,117.07
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,132.96,109.9
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,107.86,88.78
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,86.69,70.77
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,75.19,60.82
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,63.57,50.63
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,51.49,39.94
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,39.29,28.98
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,28.1,18.76
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,16.5,7.69
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,8.23,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,52.97,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,212.99,105.76
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,345.78,276.67
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,431.68,354.45
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,519.44,428.44
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,575.84,474.49
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,631.14,517.77
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,487.4,403.8
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,311.22,257.28
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,217.73,178.82
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,132.07,105.12
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,159.87,128.24
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,187.07,150.48
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,255.88,206.52
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,308.78,248.68
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,192.76,154.2
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,83.4,63.64
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,189.71,150.82
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,289.22,229.96
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,290.5,230.47
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,291.16,230.69
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,269.01,212.79
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,248.45,196.25
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,224.24,176.85
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,203.67,160.4
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,153.99,120.55
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,105.53,81.45
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,81.03,61.47
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,55.65,40.61
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,33.14,22.0
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,10.74,3.33
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,68.96,54.56
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,120.51,99.49
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,76.23,61.25
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,26.43,17.7
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,17.73,10.09
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,9.05,2.42
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,7.81,1.32
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,6.57,0.21
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,4.93,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.28,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,2.05,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.82,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.43,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,196.44,80.84
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,377.6,297.41
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,462.29,374.3
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,549.01,446.69
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,603.98,491.28
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,652.48,529.06
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,517.71,425.6
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,344.05,284.11
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,369.96,304.7
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,394.52,322.95
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,359.41,292.6
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,308.84,250.23
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,216.28,174.1
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,123.7,96.92
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,118.59,92.69
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,113.75,88.6
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,118.19,91.95
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,122.58,95.24
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,211.76,167.47
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,291.16,230.08
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,262.24,206.69
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,235.56,185.41
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,255.47,200.9
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,271.64,212.96
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,285.6,221.75
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,290.83,222.39
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,264.82,200.42
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,238.85,179.11
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,210.53,157.38
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,182.6,138.92
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,144.59,119.55
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,129.95,107.53
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,84.86,68.76
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,33.9,24.29
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,21.86,13.77
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,9.88,3.16
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,8.64,2.06
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,7.4,0.94
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,5.75,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,157.53,47.4
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,306.5,242.4
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,396.02,324.12
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,490.16,402.12
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,559.08,457.39
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,626.82,509.47
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,666.72,539.09
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,704.14,566.1
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,730.34,583.13
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,749.23,594.57
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,758.47,599.67
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,764.08,602.26
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,760.32,597.13
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,752.88,589.6
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,645.12,507.17
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,519.47,409.65
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,612.32,481.11
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,668.16,521.51
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,631.92,492.27
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,596.81,463.83
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,557.21,431.25
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,515.37,396.09
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,469.78,357.07
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,422.55,315.71
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,369.6,269.04
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,317.66,222.4
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,264.24,174.87
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,210.65,129.29
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,156.06,88.44
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,102.14,59.5
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,69.81,55.16
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,68.68,54.35
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,67.12,53.13
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,65.57,51.92
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,63.53,50.38
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,56.39,44.3
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,52.93,41.3
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,49.43,38.17
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,44.53,33.75
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,39.62,29.13
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,31.92,21.8
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,24.17,12.04
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,12.38,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,183.02,31.01
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,355.4,279.12
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,445.36,362.71
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,537.55,439.57
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,598.57,489.05
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,658.54,535.57
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,691.27,558.87
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,727.14,583.68
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,749.68,598.33
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,768.81,610.28
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,776.05,612.38
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,779.62,611.96
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,769.76,602.46
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,763.5,595.82
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,748.44,583.77
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,729.78,569.37
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,705.11,548.4
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,677.01,524.58
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,642.91,497.01
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,605.89,466.79
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,564.97,432.19
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,521.46,394.91
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,473.8,354.37
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,424.31,311.38
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,372.74,266.06
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,320.31,219.5
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,265.59,171.48
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,210.5,125.43
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,155.05,85.21
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,100.26,57.88
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,70.1,54.96
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,60.88,47.2
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,60.1,46.66
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,59.36,46.15
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,57.09,44.38
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,54.81,42.57
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,51.98,40.13
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,45.17,34.13
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,40.47,29.97
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,35.75,25.61
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,28.72,18.87
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,21.67,9.21
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,11.1,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,198.13,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,392.12,305.02
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,466.56,379.77
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,553.03,452.83
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,609.45,499.2
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,664.36,542.14
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,699.48,567.85
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,731.89,590.57
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,751.23,603.17
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,767.23,613.09
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,765.92,609.44
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,768.84,609.07
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,762.06,601.7
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,751.72,591.97
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,736.13,579.48
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,717.02,564.6
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,691.58,542.62
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,662.95,518.02
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,629.47,490.33
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,593.14,460.02
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,552.14,424.93
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,508.78,387.35
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,462.83,347.66
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,415.04,305.54
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,363.82,259.54
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,311.72,212.59
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,258.21,165.57
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,204.3,120.72
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,149.5,81.45
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,95.14,55.22
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,68.56,53.24
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,59.36,45.53
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,58.23,44.68
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,57.11,43.84
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,54.78,42.02
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,52.42,40.15
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,49.13,37.39
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,45.83,34.54
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,37.73,27.42
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,33.33,23.35
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,26.23,16.56
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,19.08,6.26
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
