Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,192.6,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,383.42,292.67
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,468.86,377.15
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,549.54,445.03
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,608.67,492.88
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,666.23,537.13
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,702.3,562.54
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,735.63,584.88
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,756.2,596.1
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,773.37,604.6
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,771.66,600.68
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,774.11,599.96
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,768.97,593.93
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,760.14,585.53
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,743.57,571.49
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,723.44,555.21
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,697.44,533.8
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,668.17,509.75
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,634.03,482.18
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,596.98,452.01
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,555.61,417.54
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,511.88,380.61
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,464.45,340.62
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,415.21,298.31
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,363.59,252.96
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,311.03,206.68
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,256.51,160.09
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,201.63,115.74
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,146.05,77.26
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,90.8,52.22
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,66.85,51.21
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,65.18,50.07
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,56.04,42.44
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,54.46,41.22
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,52.4,39.65
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,50.34,38.03
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,47.35,35.48
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,44.38,32.84
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,39.53,28.6
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,34.69,24.16
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,25.08,15.3
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,18.3,4.26
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,9.39,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,185.36,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,372.33,277.87
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,457.89,363.32
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,539.2,430.15
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,595.95,474.76
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,651.13,515.79
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,687.35,540.59
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,720.88,562.44
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,740.79,574.58
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,757.36,584.21
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,756.15,579.41
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,759.09,577.67
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,753.81,571.01
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,744.91,562.14
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,729.59,549.12
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,710.75,533.65
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,685.89,513.01
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,657.75,489.99
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,624.16,463.82
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,587.71,435.18
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,524.38,386.62
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,463.62,340.23
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,421.26,307.33
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,379.76,274.21
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,338.72,240.22
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,296.36,204.62
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,249.15,161.09
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,199.86,116.41
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,145.55,79.3
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,83.99,49.45
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,63.91,49.09
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,62.93,48.41
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,64.39,49.78
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,71.94,56.35
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,70.22,55.11
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,68.57,53.89
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,56.8,43.85
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,44.47,33.17
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,39.35,28.65
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,34.21,23.89
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,26.73,16.62
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,19.21,2.71
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,9.82,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,61.85,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,129.29,94.52
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,177.04,143.37
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,223.52,184.97
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,261.13,217.38
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,297.84,247.95
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,327.19,271.61
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,355.59,293.74
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,407.4,334.14
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,457.84,372.02
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,487.03,391.73
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,514.0,409.2
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,541.02,425.87
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,549.55,428.93
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,487.98,380.26
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,442.27,343.66
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,481.42,371.91
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,523.53,399.81
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,522.4,398.93
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,518.75,395.8
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,493.43,375.51
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,463.88,351.06
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,414.07,311.47
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,366.53,273.64
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,328.84,242.05
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,291.96,210.9
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,250.25,173.31
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,202.95,132.41
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,152.84,95.66
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,100.32,68.07
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,84.71,67.83
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,82.64,66.23
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,80.47,64.53
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,78.32,62.83
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,75.76,60.86
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,71.03,56.94
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,65.38,52.11
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,57.24,44.95
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,47.19,35.99
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,39.18,28.59
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,28.28,18.06
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,18.27,0.0
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,9.39,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,137.71,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,343.22,251.52
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,434.26,350.1
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,528.29,429.14
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,587.27,477.54
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,639.26,518.39
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,565.25,462.32
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,474.76,390.47
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,519.64,425.07
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,562.36,455.88
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,597.37,481.72
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,637.52,510.7
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,699.6,555.29
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,744.86,585.64
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,697.61,549.87
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,645.83,509.89
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,620.66,489.31
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,593.29,466.57
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,564.55,443.18
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,533.7,417.71
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,496.7,387.2
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,458.82,355.36
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,410.58,315.35
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,363.95,276.7
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,328.96,243.89
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,289.88,206.89
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,243.39,165.76
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,194.8,125.03
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,155.26,100.57
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,121.15,88.93
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,102.72,83.97
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,94.44,77.02
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,88.33,71.92
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,82.05,66.62
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,76.16,61.73
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,71.54,57.87
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,64.0,51.32
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,56.24,44.41
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,47.04,36.04
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,37.61,27.27
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,27.07,16.89
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,16.36,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,8.96,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,9.82,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,19.67,8.64
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,41.39,28.67
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,60.81,45.79
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,84.58,66.71
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,107.93,87.06
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,128.96,105.11
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,163.11,133.84
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,266.99,221.61
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,353.64,292.59
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,385.7,317.66
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,431.35,353.01
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,334.55,272.89
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,243.08,196.37
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,146.1,116.82
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,56.46,41.86
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,142.32,113.18
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,236.54,189.15
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,218.87,174.43
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,209.96,167.06
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,161.55,127.8
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,115.35,90.12
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,92.59,71.47
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,69.87,52.72
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,60.24,44.77
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,50.63,36.81
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,29.82,19.43
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.09,2.01
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,92.15,70.84
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,154.91,123.1
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,88.55,72.07
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.42,0.92
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,49.7,38.41
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,88.76,72.84
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,78.39,63.97
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,67.93,54.92
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,57.36,45.54
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,46.7,35.94
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,35.94,26.2
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,24.78,16.0
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,15.66,7.2
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,9.86,2.52
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,14.81,6.92
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,19.77,11.27
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,24.74,15.57
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,30.13,20.22
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,35.53,24.82
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,35.96,25.08
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,36.38,25.32
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,41.38,29.48
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,46.39,33.63
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,44.74,32.16
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,43.09,30.7
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,58.53,43.56
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,74.01,56.38
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,91.5,70.65
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,108.89,84.71
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,82.87,63.24
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,57.33,42.13
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,57.75,42.48
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,58.17,42.83
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,47.74,34.18
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,37.32,25.54
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,69.44,52.24
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,100.5,77.89
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,96.68,74.81
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,92.88,71.79
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,96.33,74.76
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,99.45,81.11
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,118.58,97.76
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,138.54,115.1
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,127.85,106.13
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,116.89,96.9
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,104.8,86.58
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,92.43,75.89
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,79.47,64.53
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,66.26,52.76
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,52.48,40.38
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,38.84,27.92
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,24.95,14.34
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,10.72,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,5.55,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,117.32,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,294.39,191.57
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,393.08,313.3
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,489.43,396.0
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,550.24,446.35
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,604.54,489.39
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,643.67,520.11
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,680.16,547.81
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,702.74,563.45
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,722.02,576.35
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,729.8,580.61
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,733.99,582.27
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,730.71,578.52
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,717.93,567.94
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,703.12,556.79
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,684.82,541.89
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,659.5,520.31
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,631.07,496.1
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,598.06,468.78
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,562.27,438.71
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,522.08,404.53
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,479.74,367.79
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,434.74,327.95
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,387.96,285.77
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,338.55,240.61
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,288.42,194.99
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,236.02,149.43
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,183.22,107.03
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,123.32,66.99
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,70.63,55.7
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,65.0,51.1
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,64.04,50.49
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,62.62,49.38
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,61.24,48.28
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,58.6,46.16
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,51.36,39.91
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,48.02,36.93
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,44.7,33.84
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,39.18,28.74
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,33.67,23.41
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,25.56,14.46
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,19.12,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,16.2,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,41.79,21.01
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,102.34,79.35
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,146.64,119.25
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,177.91,146.66
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,208.15,172.49
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,233.29,193.57
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,257.63,213.46
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,193.36,158.47
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,134.28,107.38
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,172.03,138.95
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,222.7,180.27
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,226.46,182.58
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,230.18,185.02
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,234.86,188.31
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,239.29,191.4
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,251.07,200.14
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,261.78,207.9
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,208.01,164.65
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,154.57,121.51
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,154.27,121.34
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,153.9,121.03
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,119.0,92.9
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,84.72,65.01
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,111.99,87.54
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,137.89,108.75
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,119.43,93.73
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,101.25,78.94
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,79.39,60.99
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,56.41,44.01
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,95.76,78.42
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,129.73,107.84
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,93.22,76.41
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,53.03,41.43
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,46.77,36.01
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,40.52,30.51
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,33.45,24.2
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,26.4,17.83
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,19.77,11.82
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,13.16,5.76
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,7.8,0.35
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,6.83,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,13.19,1.99
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,27.71,17.11
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,43.16,30.82
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,60.38,45.75
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,76.93,59.87
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,93.61,74.02
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,110.02,87.73
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,258.15,212.15
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,393.45,319.25
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,207.68,169.63
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,41.39,29.33
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,58.07,43.42
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,74.9,57.36
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,115.91,91.21
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,156.99,124.61
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,124.87,97.99
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,94.37,72.77
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,95.93,74.04
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,97.48,75.27
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,66.93,50.1
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,36.49,24.85
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,105.52,81.89
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,170.95,134.93
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,187.81,147.87
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,201.48,158.04
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,166.76,130.94
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,130.97,103.06
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,94.28,73.1
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,55.57,43.11
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,40.15,29.72
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,24.78,16.26
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,19.8,11.91
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,14.83,7.53
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,13.17,6.1
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,11.52,4.65
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,9.45,2.8
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,7.39,0.94
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,5.33,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,2.05,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.85,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,77.13,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,204.78,99.87
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,312.39,247.8
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,412.67,336.96
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,482.64,395.88
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,551.89,451.76
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,594.74,485.67
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,635.36,516.78
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,415.72,342.48
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,143.44,114.79
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,101.84,80.4
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,65.58,49.77
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,282.83,231.98
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,465.41,375.75
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,450.18,361.54
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,434.4,347.97
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,395.46,315.83
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,369.39,293.72
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,301.63,239.31
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,234.19,185.15
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,224.17,177.08
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,214.64,169.32
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,208.29,164.06
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,201.88,158.77
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,193.05,151.56
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,187.87,147.35
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,189.54,147.4
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,190.22,146.86
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,172.79,134.0
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,155.94,129.05
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,146.31,121.13
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,136.41,112.94
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,115.78,95.46
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,97.2,79.59
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,85.91,70.04
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,74.5,60.23
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,62.28,49.42
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,49.93,38.35
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,37.81,27.48
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,25.57,16.31
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,15.27,5.19
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
