Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,2.99,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,5.74,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,12.75,4.67
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,19.78,11.01
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,27.65,17.91
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,35.54,24.75
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,43.86,31.94
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,52.2,39.05
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,59.43,45.14
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,66.88,51.36
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,64.73,49.42
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,63.07,47.91
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,101.69,80.06
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,141.2,112.42
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,106.43,83.48
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,73.99,56.44
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,41.86,29.56
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,9.92,2.7
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,295.26,241.43
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,535.71,427.8
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,498.76,393.59
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,459.55,357.92
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,416.79,319.2
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,372.62,278.67
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,321.67,232.5
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,273.32,188.59
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,223.07,144.76
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,173.06,105.12
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,122.84,73.82
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,78.86,63.42
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,77.4,62.43
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,75.99,61.46
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,72.09,58.16
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,68.09,54.76
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,65.33,52.51
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,62.6,50.2
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,55.79,44.07
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,48.79,37.63
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,41.77,31.07
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,34.72,24.1
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,22.46,9.36
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,7.26,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,14.04,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,41.14,27.79
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,65.27,49.66
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,102.48,82.01
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,130.07,105.91
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,153.21,125.72
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,175.82,144.71
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,195.2,160.72
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,214.17,176.15
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,207.04,169.36
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,200.49,163.15
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,206.79,167.58
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,212.96,171.84
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,307.68,249.44
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,383.32,309.39
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,315.1,253.42
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,243.64,195.13
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,256.78,205.64
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,268.12,214.29
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,261.83,208.44
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,255.34,202.47
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,212.69,168.42
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,174.75,138.35
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,178.76,141.48
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,181.64,143.57
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,172.55,136.28
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,163.54,129.22
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,96.71,75.11
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,23.97,15.54
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,22.3,14.16
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,20.63,12.76
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,40.95,30.88
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,61.16,48.88
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,53.45,42.09
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,45.53,35.05
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,37.21,27.57
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,28.9,20.03
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,21.44,13.21
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,13.99,6.31
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,8.22,0.0
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,72.23,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,187.26,25.83
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,310.01,241.98
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,419.08,341.67
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,489.86,401.76
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,559.93,458.54
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,603.26,492.8
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,644.3,524.08
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,664.93,538.09
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,687.85,553.46
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,698.35,558.46
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,705.23,560.79
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,702.51,556.16
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,696.11,548.76
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,682.04,535.7
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,664.43,519.98
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,571.73,447.21
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,477.0,373.37
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,456.8,356.64
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,435.37,338.15
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,336.94,261.7
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,251.84,196.25
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,242.27,188.72
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,232.64,180.7
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,241.16,184.78
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,241.92,181.82
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,218.61,162.87
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,195.51,145.34
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,137.76,93.45
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,67.18,53.1
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,65.79,52.18
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,64.42,51.12
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,62.98,49.97
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,61.6,48.86
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,53.68,42.06
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,50.86,39.67
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,46.73,35.92
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,42.59,32.04
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,36.17,26.02
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,29.72,19.56
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,19.46,5.04
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,9.39,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,83.53,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,208.9,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,330.98,256.33
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,437.2,355.72
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,503.09,412.67
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,568.45,466.42
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,610.09,498.38
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,644.47,523.37
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,669.38,540.24
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,690.95,554.1
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,700.31,558.66
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,706.06,560.61
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,705.49,558.48
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,701.05,553.64
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,680.41,536.77
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,661.86,521.18
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,637.62,500.15
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,610.21,476.52
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,577.64,449.22
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,542.28,419.25
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,502.37,384.71
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,460.26,347.71
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,415.13,307.83
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,368.31,265.86
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,318.36,221.26
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,267.34,175.93
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,215.05,131.43
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,162.55,91.57
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,102.42,55.69
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,61.79,48.17
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,60.64,47.44
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,59.51,46.66
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,57.54,45.05
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,55.58,43.42
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,53.14,41.42
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,50.73,39.38
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,42.68,32.19
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,38.76,28.51
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,33.02,23.17
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,27.29,17.37
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,13.31,0.53
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,12.38,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,42.94,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,255.11,196.42
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,433.85,355.21
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,499.3,411.39
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,564.35,464.54
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,606.17,497.46
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,641.04,523.57
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,665.81,541.0
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,687.28,555.4
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,696.57,560.08
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,702.26,562.09
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,699.82,558.11
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,693.66,551.3
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,638.47,505.77
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,580.97,459.01
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,598.2,469.98
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,605.56,472.17
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,573.13,444.42
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,537.92,414.33
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,498.66,380.02
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,457.12,343.29
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,411.67,303.46
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,364.56,261.53
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,314.89,217.23
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,264.35,172.55
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,212.44,128.75
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,154.11,84.71
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,100.99,55.33
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,63.21,49.22
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,62.39,48.66
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,61.69,48.17
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,57.21,44.38
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,58.03,45.18
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,57.2,44.6
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,56.57,44.12
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,51.55,39.61
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,46.49,34.92
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,37.79,26.94
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,28.87,18.26
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,14.14,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,71.33,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,179.82,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,308.21,232.08
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,417.34,339.82
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,486.05,399.41
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,554.36,455.39
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,597.52,488.97
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,638.44,519.17
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,658.51,532.71
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,680.55,547.25
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,690.84,551.99
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,697.51,553.98
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,695.22,549.4
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,689.24,541.63
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,675.06,528.56
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,657.35,512.83
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,633.45,491.48
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,606.27,467.55
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,573.51,440.08
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,537.93,410.02
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,497.53,375.07
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,456.05,338.63
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,409.73,298.54
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,362.44,256.95
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,311.89,212.23
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,260.24,167.06
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,207.58,123.47
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,154.78,84.74
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,101.1,55.89
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,64.76,50.27
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,63.3,49.23
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,61.85,48.1
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,59.95,46.57
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,58.07,45.03
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,54.87,42.4
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,47.43,36.01
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,43.53,32.51
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,39.66,28.87
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,33.1,22.8
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,26.51,16.08
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,12.96,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,67.96,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,171.01,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,297.99,217.73
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,403.76,324.36
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,468.52,380.4
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,532.93,432.89
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,530.31,431.83
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,524.39,427.09
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,553.27,447.81
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,579.21,465.05
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,585.75,466.89
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,589.39,466.58
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,579.37,456.44
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,566.9,444.65
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,519.35,407.57
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,478.29,375.27
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,544.11,424.52
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,586.68,453.58
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,554.37,427.27
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,519.39,398.88
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,454.8,347.43
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,393.68,299.02
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,347.62,262.46
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,306.72,230.36
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,282.56,207.39
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,251.37,178.23
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,212.94,148.06
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,177.52,122.99
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,141.16,101.01
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,116.61,95.64
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,108.57,89.15
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,100.33,82.39
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,102.68,84.61
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,103.7,85.62
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,92.21,75.82
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,80.42,65.59
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,67.68,54.21
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,54.64,42.38
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,41.25,30.15
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,27.58,17.03
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,14.26,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,10.24,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,48.75,30.51
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,81.07,62.56
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,110.93,89.16
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,139.62,114.19
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,164.56,135.65
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,188.78,156.04
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,207.64,171.23
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,225.91,185.62
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,239.7,196.33
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,252.86,206.42
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,249.49,202.85
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,246.31,199.54
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,381.93,310.17
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,494.48,397.52
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,483.34,385.96
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,470.12,373.52
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,405.55,321.76
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,349.6,276.91
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,355.2,279.47
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,349.86,272.46
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,327.38,252.35
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,303.34,230.68
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,278.14,206.4
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,247.14,177.27
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,210.11,145.65
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,170.66,115.04
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,144.11,105.68
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,140.42,116.49
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,123.73,102.58
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,112.02,92.85
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,104.09,86.14
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,95.94,79.16
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,85.35,70.08
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,74.43,60.56
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,62.81,50.11
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,50.85,39.21
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,38.83,28.15
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,26.07,15.66
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,13.57,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,11.95,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,95.02,62.62
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,173.46,138.79
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,213.19,174.56
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,252.06,208.1
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,282.58,233.72
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,311.88,257.44
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,333.36,273.73
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,353.46,288.43
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,404.83,328.31
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,468.72,375.91
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,437.51,349.27
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,420.29,333.85
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,438.8,346.74
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,454.07,356.5
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,480.74,374.63
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,490.1,379.26
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,501.18,385.39
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,497.11,379.2
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,438.34,332.51
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,382.6,288.88
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,349.97,261.28
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,316.81,232.72
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,281.57,200.85
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,242.74,166.06
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,203.94,135.73
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,167.61,110.72
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,135.91,97.26
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,130.63,106.68
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,122.64,100.12
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,114.45,93.36
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,105.71,86.09
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,96.73,78.52
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,86.19,69.65
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,75.34,60.34
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,63.46,49.92
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,51.23,39.01
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,38.61,27.52
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,25.68,14.84
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,13.14,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,14.51,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,203.31,132.79
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,353.73,282.71
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,424.55,345.36
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,495.34,403.95
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,541.07,439.98
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,584.75,472.78
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,586.64,472.94
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,585.83,470.91
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,586.9,468.67
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,585.07,464.0
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,574.15,452.78
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,560.75,439.83
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,599.78,467.69
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,627.96,486.16
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,603.23,464.15
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,575.7,440.45
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,544.71,415.21
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,510.96,387.33
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,471.78,354.08
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,430.95,318.93
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,388.02,281.97
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,343.51,243.0
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,295.39,200.18
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,245.08,155.91
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,193.72,113.89
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,142.28,77.16
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,92.23,53.02
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,66.81,51.96
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,65.4,51.0
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,64.03,50.03
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,62.16,48.51
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,55.33,42.67
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,52.47,40.31
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,49.63,37.88
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,45.05,33.75
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,40.48,29.48
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,32.72,22.32
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,24.87,13.84
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,12.23,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,89.91,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,240.65,148.24
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,354.82,283.37
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,425.2,347.39
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,495.63,406.78
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,541.27,444.31
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,584.81,478.62
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,611.64,498.24
