Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,635.51,514.97
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,619.45,501.08
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,600.91,484.8
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,594.96,477.97
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,586.15,468.79
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,610.13,484.63
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,626.45,493.85
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,603.14,473.01
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,576.74,449.84
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,545.28,423.14
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,511.08,393.81
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,472.72,360.11
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,432.17,324.04
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,387.66,284.73
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,341.63,243.56
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,293.09,199.63
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,243.19,155.33
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,192.17,113.29
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,141.14,76.92
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,89.35,51.51
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,63.32,49.02
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,62.2,48.18
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,61.12,47.35
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,58.81,45.44
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,56.5,43.51
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,48.9,37.03
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,45.92,34.47
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,41.61,30.63
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,37.31,26.65
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,30.28,20.1
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,23.21,12.13
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,11.41,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,11.1,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,168.35,93.76
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,294.41,234.53
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,355.99,291.18
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,417.78,344.0
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,460.85,379.29
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,501.98,411.43
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,532.77,434.66
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,560.6,454.8
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,317.35,260.71
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,54.7,40.25
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,256.58,209.13
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,427.4,342.2
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,540.34,427.87
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,618.44,484.65
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,595.63,463.49
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,569.71,440.68
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,538.18,413.13
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,503.97,383.17
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,465.68,349.68
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,425.32,314.06
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,381.19,275.39
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,335.56,235.02
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,287.28,192.29
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,238.14,149.68
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,188.06,109.35
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,137.99,74.53
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,87.23,50.51
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,63.22,48.68
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,61.72,47.56
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,60.25,46.4
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,57.92,44.49
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,55.61,42.56
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,48.45,36.5
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,45.87,34.28
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,41.17,30.11
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,36.45,25.77
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,29.42,19.23
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,22.34,11.05
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,138.19,67.02
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,240.51,189.75
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,294.56,240.06
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,348.99,286.92
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,388.05,318.78
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,425.78,348.0
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,454.86,369.64
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,482.09,388.99
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,390.33,314.77
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,301.68,242.49
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,373.94,299.16
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,428.62,339.41
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,422.49,333.14
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,415.11,326.46
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,396.88,311.1
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,378.65,295.79
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,329.29,257.1
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,292.49,228.18
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,241.45,188.47
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,201.43,157.41
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,183.45,143.3
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,168.69,131.72
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,162.45,126.83
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,156.33,122.05
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,172.36,131.38
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,175.75,131.53
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,151.25,115.65
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,135.69,111.61
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,121.53,99.96
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,115.21,94.94
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,104.85,86.16
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,94.35,77.18
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,82.74,67.24
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,71.01,57.01
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,58.18,45.53
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,45.22,33.79
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,31.79,21.55
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,18.16,7.8
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,9.39,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,10.24,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,191.18,78.49
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,349.75,273.34
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,421.9,340.13
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,494.58,400.42
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,538.97,435.33
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,576.71,463.37
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,604.58,482.64
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,629.3,498.73
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,579.07,458.82
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,515.17,408.46
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,453.44,358.74
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,380.67,300.55
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,354.4,279.91
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,340.71,268.3
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,407.38,318.66
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,463.84,358.33
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,491.24,376.41
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,497.28,377.41
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,459.84,345.43
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,420.21,311.21
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,376.78,273.52
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,331.76,233.74
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,284.73,192.44
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,232.97,148.03
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,183.0,107.22
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,133.02,72.3
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,82.69,49.11
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,61.91,48.25
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,60.37,47.14
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,58.86,46.01
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,56.88,44.37
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,54.94,42.72
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,47.43,36.23
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,44.41,33.57
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,40.05,29.55
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,35.7,25.41
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,28.64,18.71
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,21.54,9.77
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,11.1,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,172.87,52.26
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,330.73,258.49
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,403.21,327.79
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,476.09,389.96
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,522.7,427.36
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,567.42,461.25
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,594.45,480.06
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,614.68,492.91
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,572.56,458.58
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,516.8,414.0
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,582.64,462.47
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,631.44,495.63
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,620.35,484.46
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,605.79,471.27
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,584.69,452.82
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,560.33,431.7
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,529.89,405.6
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,496.67,376.97
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,459.13,344.29
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,419.15,309.11
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,375.25,270.9
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,329.73,230.78
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,281.76,188.12
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,232.51,145.28
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,181.43,104.39
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,130.29,69.33
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,78.82,46.23
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,58.56,45.36
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,56.93,44.08
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,55.31,42.76
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,53.23,41.02
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,51.16,39.26
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,48.18,36.73
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,45.2,34.12
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,40.8,30.14
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,33.43,23.42
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,26.68,17.0
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,19.9,8.11
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,182.55,30.0
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,355.38,274.85
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,427.61,345.6
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,500.54,406.83
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,540.33,438.92
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,584.9,472.72
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,443.03,361.17
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,271.95,222.04
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,263.48,214.43
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,241.83,195.49
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,280.06,225.21
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,303.66,242.56
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,314.98,250.46
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,324.8,257.1
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,348.61,274.2
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,377.04,293.82
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,456.74,352.42
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,499.43,379.74
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,461.65,346.67
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,420.83,311.24
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,376.88,273.14
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,331.31,232.95
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,282.61,190.08
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,233.09,147.19
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,182.05,105.87
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,131.02,70.71
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,80.37,48.46
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,62.24,48.56
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,60.68,47.42
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,59.14,46.27
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,57.14,44.6
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,55.17,42.92
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,47.63,36.39
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,44.6,33.71
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,39.83,29.38
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,35.04,24.89
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,27.93,18.07
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,20.79,8.19
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,10.67,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,169.13,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,331.1,253.35
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,400.73,324.73
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,471.26,385.79
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,516.09,424.13
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,554.63,455.93
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,336.89,280.64
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,75.15,58.01
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,101.3,80.22
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,127.13,101.64
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,158.6,127.65
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,199.98,161.27
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,130.54,103.73
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,77.55,59.42
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,94.76,73.68
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,111.78,87.64
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,162.38,129.12
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,215.15,171.52
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,199.07,158.19
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,182.2,144.48
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,200.69,158.71
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,213.22,167.59
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,194.49,152.45
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,177.4,138.96
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,174.43,135.28
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,163.09,125.66
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,143.56,112.52
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,132.08,110.16
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,103.13,85.39
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,66.59,53.6
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,59.83,47.72
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,53.0,41.7
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,45.53,35.12
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,38.04,28.42
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,30.15,21.21
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,22.27,13.96
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,15.24,7.39
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,171.61,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,337.28,258.33
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,414.97,340.09
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,493.27,408.4
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,540.41,448.36
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,585.57,484.86
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,608.47,502.8
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,633.75,521.83
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,645.03,530.0
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,652.74,535.02
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,650.67,531.92
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,645.03,525.89
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,632.33,513.82
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,616.14,498.88
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,589.56,474.92
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,560.4,448.75
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,530.26,422.1
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,497.34,392.68
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,457.62,357.54
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,416.78,320.88
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,374.31,281.99
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,330.35,241.35
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,283.33,197.8
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,234.36,153.47
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,184.38,111.93
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,134.48,77.0
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,87.01,57.26
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,67.78,54.69
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,65.88,53.13
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,64.02,51.57
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,62.78,50.54
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,61.66,49.58
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,57.8,46.21
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,53.94,42.73
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,47.43,36.73
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,40.84,30.47
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,31.33,21.24
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,21.65,7.58
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,11.1,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,178.95,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,357.28,271.67
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,422.51,348.17
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,498.51,414.66
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,544.66,454.04
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,588.34,489.45
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,615.22,510.19
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,638.96,527.61
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,649.63,533.83
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,656.78,537.15
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,655.25,532.97
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,645.18,522.29
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,631.55,508.35
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,614.51,491.65
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,591.45,470.5
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,565.21,446.66
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,533.83,419.33
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,499.65,389.23
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,461.12,355.09
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,420.4,318.46
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,376.44,278.54
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,330.78,236.64
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,282.29,192.29
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,233.01,148.43
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,181.81,106.7
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,130.5,71.65
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,73.13,45.21
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,58.21,46.07
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,56.53,44.69
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,54.87,43.3
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,53.11,41.81
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,51.41,40.32
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,48.39,37.7
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,45.41,35.01
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,37.22,27.51
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,32.73,23.16
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,25.52,16.1
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,18.27,4.74
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,9.39,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,159.47,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,319.28,238.14
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,395.27,326.44
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,472.55,395.88
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,521.69,437.84
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,568.96,476.07
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,593.1,494.41
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,620.02,513.99
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,632.37,521.84
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,641.17,526.21
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,642.65,523.78
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,640.34,518.26
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,627.18,505.54
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,610.55,490.03
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,587.08,469.51
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,560.48,446.12
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,529.32,419.26
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,495.41,389.52
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,456.43,354.47
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,415.29,316.9
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,371.32,276.74
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,325.77,234.69
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,277.44,190.37
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,228.05,146.16
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,176.96,103.95
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,125.84,68.7
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,74.8,47.35
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,60.39,47.8
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,58.76,46.46
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,57.16,45.13
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,54.7,43.01
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,52.25,40.86
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,49.26,38.26
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,46.3,35.59
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,37.65,27.74
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,32.76,23.08
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,25.97,16.34
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,19.19,4.4
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,9.82,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.85,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,3.69,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,5.74,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,7.39,0.69
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,9.04,2.15
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,11.1,3.94
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,13.17,5.71
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,14.83,7.13
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,16.49,8.54
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,11.54,4.26
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,6.59,0.0
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,26.44,16.99
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,46.39,33.93
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,32.26,21.83
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,18.17,9.8
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,34.76,23.85
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,51.41,37.88
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,82.7,64.12
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,113.44,89.7
