Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,87.43,68.03
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,61.42,46.29
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,53.07,39.22
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,44.73,32.17
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,107.74,83.15
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,155.47,121.49
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,131.54,104.25
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,119.54,99.44
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,79.87,65.11
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,34.71,25.36
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,31.38,22.44
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,28.06,19.49
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,23.91,15.8
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,19.77,12.07
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,15.63,8.27
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,11.51,4.45
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,7.39,0.58
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,54.83,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,163.3,110.81
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,218.79,175.61
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,271.37,222.69
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,309.77,256.27
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,347.12,287.79
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,357.54,297.08
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,381.21,316.18
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,413.66,341.1
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,429.6,352.71
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,321.31,263.52
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,207.35,168.36
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,263.88,215.08
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,305.13,247.88
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,252.1,204.04
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,212.92,171.64
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,186.37,149.77
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,157.99,126.43
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,158.89,127.12
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,159.6,127.6
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,130.64,103.84
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,102.91,81.1
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,115.39,91.57
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,127.08,101.28
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,145.18,114.14
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,157.04,122.59
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,133.93,104.65
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,114.62,95.27
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,83.74,68.55
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,59.32,47.22
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,56.15,44.5
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,52.95,41.68
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,45.52,35.12
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,42.41,32.3
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,37.55,27.73
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,32.69,23.01
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,25.5,15.81
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,18.29,2.15
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,9.39,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,129.27,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,313.32,208.19
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,387.48,313.22
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,467.89,384.85
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,516.69,427.21
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,563.26,465.72
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,590.95,487.36
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,615.58,505.7
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,627.45,513.9
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,635.85,518.74
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,628.83,510.61
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,618.56,499.95
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,607.35,488.26
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,592.66,473.73
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,572.28,455.01
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,548.57,433.41
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,518.3,406.94
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,485.22,377.74
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,447.87,344.75
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,409.03,309.73
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,366.21,270.87
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,321.74,230.07
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,271.34,184.27
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,222.72,141.06
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,172.56,100.26
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,122.34,66.45
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,71.75,46.44
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,59.7,47.23
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,58.05,45.96
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,56.43,44.69
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,54.32,42.88
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,52.26,41.06
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,48.84,38.07
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,41.73,31.68
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,37.23,27.43
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,32.76,23.04
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,25.56,15.76
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,18.34,1.17
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,9.39,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,65.93,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,181.8,112.79
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,248.12,198.68
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,308.24,252.48
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,348.67,287.72
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,388.1,320.79
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,413.89,341.52
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,437.75,359.99
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,456.38,375.07
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,472.71,387.95
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,482.3,394.36
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,489.14,398.39
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,475.16,385.93
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,459.6,372.31
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,446.19,359.93
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,431.05,345.95
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,402.96,321.97
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,375.33,298.37
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,363.04,286.2
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,346.27,269.56
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,314.87,241.58
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,283.41,213.48
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,242.55,181.04
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,210.54,157.32
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,183.72,135.02
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,155.95,114.57
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,128.84,100.99
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,125.48,105.61
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,116.99,98.35
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,108.32,90.9
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,98.93,82.73
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,89.29,74.25
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,77.93,64.24
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,66.27,53.78
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,53.69,42.22
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,40.81,30.24
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,28.59,18.37
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,15.55,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,8.11,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,62.58,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,177.37,101.64
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,274.64,219.96
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,365.32,300.04
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,423.62,350.79
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,481.89,399.73
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,519.36,429.93
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,553.77,456.67
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,572.52,470.64
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,587.89,481.59
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,594.81,485.16
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,597.99,485.58
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,588.82,476.6
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,576.28,464.85
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,556.73,447.72
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,535.72,429.0
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,507.89,404.11
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,477.33,376.56
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,385.53,302.67
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,308.23,241.79
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,324.61,247.25
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,319.71,231.79
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,273.37,189.44
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,226.2,147.62
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,177.07,114.86
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,145.28,100.5
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,121.45,94.0
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,124.39,104.37
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,100.36,83.66
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,79.47,65.51
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,71.34,58.38
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,63.13,51.08
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,51.05,40.32
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,48.77,38.2
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,42.88,32.63
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,36.96,26.86
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,28.14,17.93
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,17.97,0.0
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,9.82,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,75.89,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,200.98,106.15
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,296.52,239.78
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,388.25,322.96
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,447.01,373.33
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,503.75,419.59
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,542.47,449.57
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,578.09,475.71
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,595.11,486.42
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,608.73,494.06
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,611.11,493.38
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,609.95,489.87
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,598.28,477.83
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,585.99,465.14
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,566.84,447.66
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,544.3,427.33
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,515.68,402.34
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,484.26,374.69
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,447.98,342.7
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,409.1,307.93
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,366.58,270.01
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,322.48,230.21
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,275.31,187.8
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,227.33,145.77
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,177.06,114.41
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,147.03,103.16
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,104.6,78.48
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,85.33,70.15
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,77.72,63.73
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,69.99,57.11
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,70.62,57.74
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,68.54,55.89
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,59.63,47.98
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,47.26,36.86
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,42.13,32.03
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,37.03,27.02
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,27.75,17.56
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,18.36,0.0
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,26.56,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,71.81,29.24
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,145.05,114.46
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,197.67,163.3
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,234.5,196.3
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,270.41,227.47
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,296.15,248.85
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,320.58,268.45
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,340.34,284.42
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,358.79,298.92
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,353.7,293.03
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,347.64,286.48
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,268.8,221.09
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,196.42,160.4
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,297.13,243.66
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,385.58,312.47
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,368.11,296.21
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,350.09,280.11
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,269.76,215.8
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,203.36,163.45
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,164.24,131.9
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,128.94,103.5
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,155.4,123.89
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,175.42,138.24
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,139.43,110.31
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,111.34,88.86
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,118.96,94.83
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,123.93,104.3
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,113.87,95.82
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,102.68,86.29
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,92.97,77.79
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,83.13,69.08
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,71.85,58.95
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,60.46,48.58
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,47.62,36.79
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,34.62,24.76
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,22.88,13.34
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,10.71,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,5.55,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,9.88,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,20.65,11.14
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,32.9,22.33
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,46.98,34.84
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,60.57,46.86
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,73.26,57.87
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,85.73,68.53
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,96.96,78.09
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,108.06,87.46
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,146.56,120.5
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,194.33,160.67
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,217.02,179.36
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,238.07,196.5
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,210.78,173.1
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,185.94,151.99
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,296.36,242.92
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,381.64,308.68
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,266.74,215.26
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,166.61,135.03
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,221.15,176.88
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,256.95,200.38
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,158.65,122.76
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,78.51,61.45
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,122.39,96.04
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,150.44,118.0
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,111.98,89.49
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,78.84,65.04
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,80.19,66.51
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,88.05,73.73
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,88.12,73.85
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,84.94,71.0
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,75.18,62.16
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,65.18,52.97
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,53.86,42.44
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,42.31,31.53
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,29.52,18.78
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,16.2,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,8.54,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,75.04,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,190.05,48.05
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,302.69,238.17
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,401.55,330.69
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,458.79,381.96
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,514.44,429.65
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,550.56,459.23
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,583.79,485.21
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,546.27,454.32
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,506.46,421.46
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,502.14,416.04
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,495.39,408.3
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,545.36,446.42
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,584.21,474.09
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,563.65,454.16
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,539.85,431.85
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,509.91,404.77
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,477.22,375.02
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,439.89,340.65
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,400.5,304.11
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,337.03,252.43
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,282.24,209.25
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,242.26,177.24
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,209.6,152.61
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,178.49,129.53
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,151.85,112.43
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,122.75,95.47
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,109.89,91.6
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,105.31,87.94
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,100.71,84.2
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,95.38,79.58
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,86.71,71.94
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,75.78,62.29
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,64.59,52.22
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,52.17,40.86
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,38.81,28.48
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,27.78,17.29
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,16.14,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,58.35,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,157.38,17.24
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,265.22,206.1
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,356.7,293.5
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,418.92,349.06
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,479.26,400.82
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,521.09,436.07
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,559.8,467.56
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,543.25,453.55
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,524.54,437.65
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,466.75,388.56
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,415.76,344.67
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,478.89,395.17
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,539.71,441.36
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,504.42,410.52
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,467.95,379.03
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,435.82,350.91
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,399.53,319.42
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,402.46,316.78
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,391.52,301.54
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,352.23,265.25
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,311.58,227.6
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,258.22,181.32
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,207.94,138.9
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,171.82,108.22
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,132.73,81.36
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,85.05,60.77
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,73.23,59.62
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,71.39,58.09
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,69.62,56.6
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,64.07,51.71
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,58.4,46.67
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,54.79,43.47
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,51.23,40.18
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,43.8,33.3
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,36.23,26.09
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,27.38,16.78
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,17.17,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,9.39,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,118.41,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,269.57,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,369.71,286.55
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,455.82,375.19
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,506.51,422.27
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,555.33,464.99
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,583.11,488.27
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,607.93,508.01
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,613.41,511.29
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,621.46,515.61
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,620.55,512.37
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,616.17,506.14
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,604.61,494.6
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,589.6,480.12
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,567.24,458.79
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,541.79,434.76
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,511.79,407.59
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,478.96,377.6
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,441.63,342.97
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,402.11,305.97
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,359.47,266.44
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,315.07,224.99
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,268.11,182.01
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,220.74,140.08
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,171.38,99.9
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,116.19,62.29
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,65.57,43.17
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,55.63,44.06
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,54.25,42.92
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,52.91,41.78
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,50.69,39.84
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,48.5,37.87
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,45.38,35.1
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,42.29,32.24
