Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,37.3,27.56
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,29.67,20.36
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,22.32,12.6
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,14.95,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,64.81,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,165.15,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,276.13,208.42
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,369.63,299.53
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,428.78,351.97
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,486.43,400.75
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,524.45,432.05
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,559.7,459.94
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,368.41,306.29
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,137.57,112.17
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,225.73,187.7
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,287.83,238.91
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,290.4,239.82
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,292.14,240.31
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,219.5,179.47
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,156.07,126.21
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,157.93,127.76
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,159.7,129.05
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,304.39,242.52
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,397.15,305.06
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,355.19,265.78
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,311.65,225.46
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,265.7,182.98
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,218.99,141.18
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,166.67,112.33
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,152.13,116.47
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,131.44,104.34
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,122.98,103.56
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,87.28,72.47
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,60.51,48.89
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,53.29,42.49
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,51.09,40.51
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,47.62,37.39
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,44.18,34.19
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,39.36,29.55
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,34.6,24.75
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,27.44,16.76
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,22.01,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,12.38,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,103.47,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,236.39,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,345.93,261.14
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,440.1,362.26
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,494.48,412.93
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,546.91,458.61
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,577.53,485.12
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,605.1,507.88
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,618.39,518.34
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,628.2,525.4
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,626.21,521.75
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,620.72,515.0
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,605.25,499.88
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,590.93,485.27
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,569.81,465.12
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,545.47,442.03
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,515.5,414.72
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,482.7,384.52
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,445.66,349.58
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,406.24,312.07
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,363.27,271.7
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,318.56,229.46
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,271.09,185.39
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,222.9,142.14
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,172.96,101.14
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,117.29,62.94
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,66.46,43.71
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,56.5,44.83
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,55.12,43.76
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,53.77,42.7
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,51.55,40.75
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,49.37,38.78
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,46.26,35.99
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,43.2,33.14
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,35.08,25.64
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,30.51,21.12
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,26.4,15.81
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,23.18,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,13.23,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,99.31,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,227.05,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,335.34,249.61
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,427.51,353.33
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,482.16,404.74
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,534.84,450.8
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,565.49,477.1
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,593.13,499.48
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,553.75,465.99
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,508.39,427.42
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,562.89,470.47
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,609.16,505.21
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,598.26,494.1
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,580.31,477.51
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,560.02,457.88
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,536.54,435.35
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,507.43,408.63
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,475.51,379.04
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,438.95,345.16
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,400.08,308.65
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,357.9,268.84
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,314.01,227.18
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,267.43,183.53
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,216.36,137.79
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,166.88,97.11
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,117.33,63.75
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,90.45,67.09
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,119.5,100.38
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,111.69,93.79
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,103.66,86.99
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,93.98,78.48
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,84.04,69.65
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,60.63,48.81
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,43.08,33.03
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,34.99,25.57
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,30.45,21.07
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,22.71,12.79
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,14.93,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,76.92,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,156.81,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,299.62,215.33
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,394.08,319.44
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,442.38,364.99
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,497.56,412.31
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,533.44,442.62
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,566.35,469.22
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,535.76,443.42
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,498.75,412.54
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,548.17,450.83
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,589.45,481.03
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,579.93,471.36
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,566.97,459.12
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,546.71,440.08
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,523.39,418.36
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,495.28,393.27
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,464.36,365.35
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,428.2,332.1
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,390.05,296.67
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,349.04,258.89
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,306.37,219.29
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,261.01,177.32
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,214.55,135.77
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,166.06,96.42
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,117.45,63.96
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,69.82,46.19
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,60.6,48.08
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,58.95,46.71
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,57.34,45.34
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,55.62,43.86
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,49.54,38.47
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,46.05,35.45
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,42.57,32.32
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,37.7,27.75
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,32.87,22.99
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,24.37,13.96
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,15.78,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,8.11,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.24,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,20.49,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,224.48,157.03
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,384.59,310.47
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,441.86,361.48
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,498.1,408.26
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,525.25,430.35
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,555.75,453.5
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,572.73,465.45
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,586.31,474.17
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,498.53,403.25
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,403.43,326.92
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,428.33,346.15
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,448.68,359.95
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,436.73,348.27
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,422.8,335.25
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,451.32,353.93
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,462.13,356.98
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,400.73,306.83
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,342.1,259.98
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,305.34,230.06
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,271.33,202.09
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,240.34,174.48
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,208.12,146.22
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,174.3,123.58
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,149.16,110.3
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,118.53,91.56
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,98.77,82.01
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,99.5,82.95
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,96.36,80.43
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,75.03,61.62
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,56.14,44.83
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,52.06,41.2
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,48.0,37.44
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,41.31,31.12
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,34.53,24.53
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,26.64,15.83
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,20.69,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,11.52,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,6.4,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,12.8,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,89.28,57.98
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,160.18,129.88
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,193.66,161.67
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,226.13,191.08
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,251.36,213.08
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,275.46,233.35
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,294.7,249.43
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,312.73,264.05
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,335.56,282.49
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,356.33,298.77
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,403.31,336.14
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,433.53,359.02
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,367.58,303.06
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,317.32,260.31
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,301.37,246.27
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,293.06,238.08
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,302.02,243.15
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,299.74,238.18
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,268.58,211.61
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,240.63,188.3
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,219.65,169.42
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,198.1,150.41
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,173.24,130.07
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,148.78,112.22
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,123.42,97.85
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,117.7,99.95
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,111.12,94.25
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,104.35,88.36
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,94.34,79.52
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,84.04,70.33
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,73.09,60.55
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,61.88,50.34
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,48.87,38.26
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,36.72,26.77
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,25.99,15.51
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,14.62,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,7.68,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,15.36,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,169.13,110.49
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,281.99,230.5
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,327.38,273.9
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,372.49,313.87
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,403.01,340.32
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,431.79,364.18
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,457.93,385.53
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,477.14,400.73
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,540.43,450.5
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,594.34,491.04
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,585.22,481.49
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,572.63,469.36
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,436.49,357.95
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,298.6,244.52
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,402.89,327.49
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,471.95,376.44
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,370.99,294.65
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,285.95,227.88
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,220.14,175.56
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,168.05,135.54
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,109.71,87.37
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,52.21,39.35
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,57.21,43.73
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,62.22,48.07
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,81.59,64.7
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,99.09,83.41
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,91.58,76.8
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,83.96,70.1
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,59.6,48.32
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,50.19,39.84
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,46.68,36.67
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,43.18,33.4
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,35.08,25.87
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,30.53,21.32
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,23.21,13.24
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,15.87,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,10.24,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,79.92,47.41
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,150.24,122.19
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,181.52,152.64
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,211.36,180.12
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,234.02,200.29
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,255.69,218.9
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,271.91,232.06
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,274.37,233.44
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,239.8,202.46
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,195.48,163.45
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,172.98,143.8
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,144.52,119.09
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,156.79,129.15
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,175.27,144.11
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,219.24,180.34
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,263.45,215.41
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,205.24,167.25
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,157.11,128.04
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,93.12,74.34
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,29.77,20.24
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,57.22,44.04
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,83.93,66.99
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,106.92,86.47
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,126.77,103.4
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,113.0,92.22
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,101.11,86.11
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,93.61,79.5
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,86.01,72.75
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,76.93,64.6
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,67.75,56.27
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,57.77,47.19
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,47.67,37.88
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,37.11,27.96
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,26.43,17.86
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,16.92,8.21
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,13.61,2.59
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,22.31,12.74
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,34.7,23.86
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,46.94,34.73
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,59.43,45.64
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,71.66,56.17
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,82.06,65.11
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,92.37,73.86
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,101.06,81.14
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,109.69,88.33
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,116.79,94.17
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,123.85,99.95
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,120.24,96.61
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,117.02,93.65
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,108.41,86.38
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,100.21,79.48
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,100.7,79.87
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,101.17,80.26
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,143.53,114.89
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,178.79,142.73
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,148.01,118.03
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,122.22,97.87
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,118.42,94.84
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,114.52,91.68
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,95.63,75.94
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,77.15,63.33
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,71.27,58.23
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,65.34,53.03
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,58.24,46.73
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,51.07,40.32
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,43.47,33.43
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,35.56,26.21
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,27.67,18.93
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,19.79,11.61
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,12.76,4.6
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,106.67,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,250.63,135.97
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,364.22,287.2
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,415.05,338.06
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,473.5,389.14
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,509.31,419.75
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,542.33,446.73
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,423.14,350.76
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,293.09,243.23
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,299.49,248.13
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,293.13,241.99
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,226.07,185.42
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,145.87,117.69
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,353.64,290.44
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,504.63,407.05
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,394.21,316.74
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,287.79,231.24
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,236.98,190.11
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,189.16,151.73
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,188.37,150.57
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,186.37,148.18
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,193.86,151.18
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,192.83,146.62
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,172.97,127.39
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,147.59,106.39
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,109.9,82.82
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,91.03,75.33
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,85.95,70.96
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,80.8,66.49
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,73.51,60.08
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,66.06,53.45
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,58.66,46.87
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,51.08,40.0
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,41.8,31.4
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,32.3,22.47
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,24.96,14.41
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,18.11,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,9.82,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
