Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,5.74,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,9.86,2.34
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,14.81,6.83
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,19.77,11.25
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,25.15,16.0
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,30.55,20.72
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,35.53,25.05
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,40.52,29.35
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,44.69,32.83
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,48.86,36.28
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,26.83,17.4
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,16.91,8.86
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,28.92,19.12
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,23.54,14.5
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,18.16,9.89
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,38.48,27.22
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,58.9,44.52
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,50.14,37.09
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,41.39,29.68
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,65.58,50.21
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,88.62,69.66
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,106.1,84.36
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,121.45,97.34
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,103.77,82.81
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,87.22,72.26
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,80.68,66.59
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,74.07,60.79
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,66.31,53.92
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,58.47,46.91
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,49.82,39.17
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,41.09,31.25
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,32.26,23.08
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,23.12,14.58
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,14.84,6.32
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,8.54,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,96.61,41.43
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,169.97,135.86
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,205.55,171.14
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,240.14,202.12
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,265.5,224.15
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,289.68,244.29
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,305.89,257.66
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,320.64,269.42
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,329.27,275.55
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,336.46,280.3
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,402.24,333.12
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,449.66,369.36
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,427.25,348.79
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,404.2,328.25
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,365.68,295.88
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,323.4,260.82
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,312.1,249.46
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,298.67,235.8
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,261.11,205.04
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,227.22,178.17
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,200.97,157.17
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,178.35,139.76
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,162.55,126.62
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,146.4,114.18
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,124.58,99.85
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,113.16,95.68
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,105.37,89.09
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,97.46,82.3
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,88.12,74.02
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,78.66,65.55
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,67.76,55.79
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,56.75,45.75
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,44.6,34.46
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,32.31,22.91
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,21.3,11.8
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,9.89,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.1,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,189.99,75.28
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,347.34,277.11
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,409.43,340.02
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,471.06,394.97
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,501.12,421.64
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,534.83,449.49
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,554.37,464.86
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,570.57,476.74
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,572.42,476.04
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,570.97,472.44
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,564.23,465.02
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,554.06,454.61
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,498.46,407.3
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,442.86,360.37
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,406.04,329.11
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,375.38,302.42
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,358.5,285.97
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,338.27,266.06
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,307.23,237.63
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,276.03,209.04
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,240.51,178.22
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,207.66,150.67
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,174.99,123.63
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,142.72,100.27
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,107.72,80.69
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,91.62,76.98
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,88.47,74.28
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,85.32,71.54
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,78.09,65.11
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,70.71,58.47
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,58.55,47.53
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,41.79,32.3
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,36.5,27.23
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,31.19,21.95
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,23.5,13.66
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,15.77,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,64.56,17.62
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,128.81,100.09
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,165.04,135.93
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,200.19,167.89
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,225.37,190.08
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,249.33,210.52
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,267.38,225.57
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,284.17,239.12
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,295.27,247.25
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,305.07,254.08
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,251.04,208.17
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,201.37,165.93
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,239.38,196.96
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,264.46,216.31
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,277.3,225.62
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,286.91,231.85
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,313.9,250.58
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,329.2,257.96
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,284.32,221.0
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,244.39,189.45
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,155.29,120.27
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,83.14,65.61
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,90.91,72.4
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,98.08,78.53
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,86.7,68.96
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,75.65,62.51
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,69.78,57.36
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,63.85,52.12
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,57.12,46.11
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,50.32,39.99
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,42.63,33.05
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,34.73,25.82
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,26.84,18.48
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,18.96,11.11
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,11.93,4.14
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.56,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,5.33,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,10.69,2.84
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,16.47,8.18
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,22.26,13.34
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,28.48,18.83
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,34.71,24.29
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,40.53,29.35
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,46.36,34.37
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,51.36,38.64
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,56.37,42.88
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,76.66,60.12
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,97.14,77.36
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,101.86,81.07
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,106.55,84.76
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,116.43,92.93
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,126.04,100.87
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,152.6,122.68
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,179.53,144.35
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,179.42,143.72
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,178.27,142.18
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,163.91,130.4
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,150.76,119.83
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,138.41,109.91
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,130.49,103.88
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,99.93,79.15
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,70.46,57.21
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,65.31,52.74
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,60.11,48.18
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,53.73,42.52
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,47.2,36.69
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,39.71,29.99
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,32.23,23.21
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,25.17,16.7
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,18.13,10.16
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,11.52,3.7
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.41,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,3.69,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,4.93,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,5.75,0.0
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,6.58,0.04
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,6.99,0.4
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,7.41,0.75
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,29.73,20.0
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,52.2,39.22
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,32.23,22.03
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,12.37,4.96
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,23.13,14.16
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,33.91,23.35
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,34.33,23.69
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,34.74,24.04
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,33.91,23.33
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,33.08,22.63
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,38.89,27.6
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,44.71,32.57
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,55.96,42.15
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,67.11,51.65
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,55.54,41.88
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,43.86,33.63
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,40.52,30.77
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,37.19,27.88
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,33.04,24.17
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,28.88,20.42
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,24.74,16.64
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,20.6,12.83
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,16.05,8.63
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,11.51,4.41
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,7.39,0.38
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,182.32,15.72
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,355.31,278.13
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,421.64,350.31
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,480.58,404.65
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,520.37,439.68
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,557.11,470.38
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,577.37,486.92
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,594.18,499.79
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,600.19,502.69
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,602.52,502.2
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,594.46,493.84
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,582.83,482.34
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,564.57,464.37
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,540.5,441.5
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,513.75,416.77
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,484.01,389.03
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,449.17,356.53
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,411.8,321.21
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,370.53,282.07
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,327.37,240.84
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,281.11,196.81
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,233.71,153.01
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,184.49,111.37
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,129.79,71.37
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,78.89,46.92
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,56.04,45.17
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,54.24,43.62
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,52.45,42.05
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,50.19,40.03
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,47.95,37.98
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,44.76,35.09
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,41.61,32.13
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,37.01,27.74
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,32.45,23.18
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,27.2,17.04
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,25.21,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,192.89,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,376.9,294.43
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,443.37,368.23
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,508.29,426.7
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,546.53,460.58
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,581.81,490.25
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,599.93,504.31
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,614.58,514.68
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,617.62,515.19
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,617.05,512.41
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,608.01,503.09
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,591.71,487.87
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,572.45,469.03
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,549.92,447.26
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,522.17,421.77
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,491.45,393.34
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,455.49,359.47
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,417.12,323.04
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,375.36,283.85
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,331.68,242.55
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,285.06,199.07
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,237.6,155.92
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,183.77,110.27
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,133.23,73.6
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,81.99,48.66
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,57.6,46.58
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,56.22,45.51
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,54.87,44.43
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,52.64,42.44
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,50.44,40.43
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,46.88,37.2
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,43.34,33.87
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,38.77,29.49
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,31.43,22.43
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,28.32,18.18
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,25.87,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,194.46,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,381.83,299.27
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,448.26,376.22
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,513.21,435.8
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,551.35,470.2
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,586.63,500.3
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,605.39,514.99
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,620.68,525.84
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,622.75,525.53
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,616.64,518.37
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,608.25,509.51
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,596.33,497.44
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,577.76,479.01
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,555.79,457.48
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,527.72,431.3
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,496.63,402.09
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,460.18,367.33
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,421.22,329.86
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,378.89,289.58
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,334.6,247.1
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,287.25,202.12
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,238.63,157.07
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,188.06,113.43
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,137.01,75.85
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,85.14,50.09
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,58.56,47.43
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,56.97,46.17
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,50.4,40.36
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,48.06,38.26
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,45.72,36.13
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,42.88,33.54
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,40.06,30.88
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,35.82,26.81
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,31.62,22.61
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,24.47,15.02
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,17.32,0.0
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,176.26,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,347.62,267.23
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,404.39,335.16
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,470.52,394.51
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,509.76,428.95
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,546.26,459.42
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,566.49,474.93
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,583.39,486.86
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,583.99,485.24
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,581.33,480.74
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,575.22,473.31
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,565.62,462.84
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,548.63,446.36
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,528.38,427.02
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,502.42,403.33
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,473.55,376.82
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,439.55,345.27
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,403.24,311.25
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,341.43,259.52
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,288.61,216.0
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,263.56,187.47
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,229.96,151.11
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,181.63,110.1
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,133.16,74.6
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,84.58,50.05
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,58.56,47.24
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,56.83,45.79
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,55.13,44.31
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,52.96,42.39
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,50.83,40.47
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,47.77,37.71
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,41.09,31.59
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,36.53,27.26
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,32.02,22.79
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,24.32,14.8
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,16.57,0.0
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.5,159.75,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,61.0,315.67,238.49
2016,12,20,8,15,464.5,34.0,1.1,7.5,98.0,381.34,312.53
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,440.92,366.3
2016,12,20,8,45,609.0,45.5,1.3,9.0,173.5,482.59,401.74
2016,12,20,9,0,665.0,50.0,1.4,10.0,212.0,521.61,433.17
2016,12,20,9,15,700.5,53.5,1.35,10.0,247.5,543.08,450.03
2016,12,20,9,30,736.0,57.0,1.3,10.0,283.0,561.35,463.46
2016,12,20,9,45,765.0,58.0,1.3,10.5,315.5,569.04,467.55
2016,12,20,10,0,794.0,59.0,1.3,11.0,348.0,573.17,468.45
2016,12,20,10,15,810.0,61.0,1.3,11.5,374.0,566.98,461.0
2016,12,20,10,30,826.0,63.0,1.3,12.0,400.0,557.37,450.67
2016,12,20,10,45,837.0,64.0,1.35,12.5,420.0,537.27,432.44
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,517.7,414.15
2016,12,20,11,15,855.0,66.0,1.4,13.0,453.5,493.0,391.89
2016,12,20,11,30,862.0,67.0,1.4,13.0,467.0,465.38,366.8
