Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,45,864.0,67.5,1.4,13.5,472.5,432.34,336.24
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,396.94,303.21
2016,12,20,12,15,865.5,68.0,1.4,14.0,477.0,358.01,267.32
2016,12,20,12,30,865.0,68.0,1.4,14.0,476.0,317.23,229.36
2016,12,20,12,45,852.5,70.0,1.4,14.0,466.0,273.52,189.31
2016,12,20,13,0,840.0,72.0,1.4,14.0,456.0,225.7,146.74
2016,12,20,13,15,831.5,71.0,1.4,14.0,440.0,178.65,107.02
2016,12,20,13,30,823.0,70.0,1.4,14.0,424.0,131.34,72.41
2016,12,20,13,45,809.5,69.0,1.4,14.0,401.5,83.77,48.21
2016,12,20,14,0,796.0,68.0,1.4,14.0,379.0,56.9,45.19
2016,12,20,14,15,776.5,65.5,1.25,13.5,350.5,55.15,43.82
2016,12,20,14,30,757.0,63.0,1.1,13.0,322.0,53.43,42.43
2016,12,20,14,45,728.5,60.0,0.95,13.0,288.5,51.24,40.5
2016,12,20,15,0,700.0,57.0,0.8,13.0,255.0,49.07,38.56
2016,12,20,15,15,657.5,53.0,0.75,12.5,218.0,45.98,35.8
2016,12,20,15,30,615.0,49.0,0.7,12.0,181.0,42.92,32.97
2016,12,20,15,45,550.0,43.0,0.7,11.5,142.5,34.86,25.55
2016,12,20,16,0,485.0,37.0,0.7,11.0,104.0,30.31,21.11
2016,12,20,16,15,373.5,28.5,0.75,10.5,69.0,23.44,14.05
2016,12,20,16,30,262.0,20.0,0.8,10.0,34.0,16.56,0.0
2016,12,20,16,45,131.0,10.0,0.85,10.0,17.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.15,8.5,30.5,166.29,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,61.0,320.75,240.8
2016,12,21,8,15,490.5,33.0,2.35,9.0,99.0,389.53,320.4
2016,12,21,8,30,580.0,40.0,2.4,9.0,137.0,457.63,382.13
2016,12,21,8,45,635.5,44.5,2.5,9.5,176.5,499.0,418.5
2016,12,21,9,0,691.0,49.0,2.6,10.0,216.0,537.71,450.86
2016,12,21,9,15,726.5,52.0,2.75,10.5,252.5,558.52,467.61
2016,12,21,9,30,762.0,55.0,2.9,11.0,289.0,576.06,480.8
2016,12,21,9,45,788.0,57.0,3.05,11.5,321.5,582.85,484.76
2016,12,21,10,0,814.0,59.0,3.2,12.0,354.0,586.09,485.42
2016,12,21,10,15,831.0,61.0,3.2,12.0,381.5,580.23,478.9
2016,12,21,10,30,848.0,63.0,3.2,12.0,409.0,567.1,466.44
2016,12,21,10,45,861.0,63.5,3.2,12.5,430.0,550.78,450.21
2016,12,21,11,0,874.0,64.0,3.2,13.0,451.0,531.14,430.99
2016,12,21,11,15,881.5,65.0,3.15,13.0,464.5,505.98,407.63
2016,12,21,11,30,889.0,66.0,3.1,13.0,478.0,477.8,381.3
2016,12,21,11,45,893.5,66.0,3.1,13.5,485.0,444.42,349.68
2016,12,21,12,0,898.0,66.0,3.1,14.0,492.0,408.44,315.34
2016,12,21,12,15,898.5,66.0,3.1,14.0,491.0,368.62,277.91
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,326.78,238.27
2016,12,21,12,45,890.0,67.5,3.1,14.5,481.0,282.04,196.1
2016,12,21,13,0,881.0,69.0,3.1,15.0,472.0,236.4,154.21
2016,12,21,13,15,873.5,68.0,3.05,15.0,456.0,188.3,113.16
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,139.72,77.31
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,84.91,47.27
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,55.08,43.4
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,53.66,42.31
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,52.28,41.21
2016,12,21,14,45,775.0,58.0,2.4,14.0,301.5,50.02,39.22
2016,12,21,15,0,747.0,55.0,2.3,14.0,267.0,47.77,37.21
2016,12,21,15,15,705.5,51.5,2.1,13.0,229.0,45.03,34.84
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,42.32,32.4
2016,12,21,15,45,598.5,42.5,1.7,11.5,151.0,37.75,28.1
2016,12,21,16,0,533.0,37.0,1.5,11.0,111.0,33.21,23.65
2016,12,21,16,15,420.0,28.5,1.5,10.5,74.5,23.55,14.19
2016,12,21,16,30,307.0,20.0,1.5,10.0,38.0,16.61,0.78
2016,12,21,16,45,153.5,10.0,1.55,10.0,19.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,200.0,13.5,1.0,7.5,31.0,166.46,0.0
2016,12,22,8,0,400.0,27.0,1.0,8.0,62.0,331.12,245.17
2016,12,22,8,15,492.0,34.5,1.1,8.5,101.0,400.0,325.39
2016,12,22,8,30,584.0,42.0,1.2,9.0,140.0,462.19,381.36
2016,12,22,8,45,638.5,47.0,1.3,9.5,179.5,503.86,417.43
2016,12,22,9,0,693.0,52.0,1.4,10.0,219.0,542.72,449.41
2016,12,22,9,15,729.5,55.5,1.35,10.5,256.5,564.99,466.0
2016,12,22,9,30,766.0,59.0,1.3,11.0,294.0,583.88,478.94
2016,12,22,9,45,791.0,61.5,1.3,11.5,327.0,590.7,482.2
2016,12,22,10,0,816.0,64.0,1.3,12.0,360.0,593.92,482.29
2016,12,22,10,15,833.0,66.0,1.25,12.0,387.0,588.04,475.57
2016,12,22,10,30,850.0,68.0,1.2,12.0,414.0,578.57,465.85
2016,12,22,10,45,862.5,69.0,1.2,12.5,435.5,561.89,449.89
2016,12,22,11,0,875.0,70.0,1.2,13.0,457.0,541.78,430.99
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.5,513.67,406.38
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,485.14,380.79
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,451.52,349.95
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,415.38,316.49
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,375.04,279.68
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,332.81,240.72
2016,12,22,12,45,890.0,72.0,1.2,14.0,485.5,287.5,199.13
2016,12,22,13,0,887.0,71.0,1.2,14.0,477.0,240.88,157.09
2016,12,22,13,15,878.0,70.0,1.1,14.0,460.5,187.93,112.33
2016,12,22,13,30,869.0,69.0,1.0,14.0,444.0,138.25,75.59
2016,12,22,13,45,854.5,67.5,0.95,14.0,420.5,87.86,48.97
2016,12,22,14,0,840.0,66.0,0.9,14.0,397.0,55.83,44.24
2016,12,22,14,15,820.0,64.0,0.8,13.5,367.5,54.41,43.17
2016,12,22,14,30,800.0,62.0,0.7,13.0,338.0,53.03,42.08
2016,12,22,14,45,769.0,59.5,0.65,13.0,303.0,51.16,40.45
2016,12,22,15,0,738.0,57.0,0.6,13.0,268.0,49.35,38.82
2016,12,22,15,15,696.0,53.0,0.65,12.0,229.5,46.22,36.1
2016,12,22,15,30,654.0,49.0,0.7,11.0,191.0,43.12,33.3
2016,12,22,15,45,589.0,43.0,0.8,10.5,151.0,38.12,28.6
2016,12,22,16,0,524.0,37.0,0.9,10.0,111.0,33.13,23.74
2016,12,22,16,15,412.5,29.0,0.9,9.5,74.5,23.93,14.68
2016,12,22,16,30,301.0,21.0,0.9,9.0,38.0,17.47,2.05
2016,12,22,16,45,150.5,10.5,0.95,9.0,19.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.5,133.06,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,55.0,261.92,193.98
2016,12,23,8,15,382.5,38.5,2.35,8.0,91.0,333.44,275.17
2016,12,23,8,30,477.0,47.0,2.3,8.0,127.0,405.26,340.08
2016,12,23,8,45,535.5,53.5,2.25,8.0,164.5,450.04,379.79
2016,12,23,9,0,594.0,60.0,2.2,8.0,202.0,492.69,415.97
2016,12,23,9,15,634.0,64.0,2.2,8.0,238.0,517.55,436.53
2016,12,23,9,30,674.0,68.0,2.2,8.0,274.0,539.41,453.76
2016,12,23,9,45,337.0,55.0,2.25,8.5,158.0,298.13,253.99
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,34.7,24.62
2016,12,23,10,15,0.0,30.5,2.15,9.0,30.5,25.17,16.4
2016,12,23,10,30,0.0,19.0,2.0,9.0,19.0,15.67,8.07
2016,12,23,10,45,0.0,51.5,1.95,9.5,51.5,42.62,31.48
2016,12,23,11,0,0.0,84.0,1.9,10.0,84.0,69.86,54.81
2016,12,23,11,15,0.0,113.5,1.9,10.0,113.5,95.21,76.38
2016,12,23,11,30,0.0,143.0,1.9,10.0,143.0,120.25,97.5
2016,12,23,11,45,0.0,101.0,1.95,10.0,101.0,84.03,66.7
2016,12,23,12,0,0.0,59.0,2.0,10.0,59.0,48.89,36.64
2016,12,23,12,15,0.0,40.5,2.2,10.0,40.5,33.5,23.39
2016,12,23,12,30,0.0,22.0,2.4,10.0,22.0,18.16,10.12
2016,12,23,12,45,176.0,101.5,2.6,10.0,182.0,128.41,98.18
2016,12,23,13,0,352.0,181.0,2.8,10.0,342.0,212.55,160.03
2016,12,23,13,15,366.5,171.5,2.9,10.0,334.5,185.33,135.64
2016,12,23,13,30,381.0,162.0,3.0,10.0,327.0,154.51,110.77
2016,12,23,13,45,306.0,163.0,3.2,10.0,291.0,128.49,97.22
2016,12,23,14,0,231.0,164.0,3.4,10.0,255.0,113.53,96.56
2016,12,23,14,15,473.5,121.0,3.35,9.5,290.0,85.88,72.14
2016,12,23,14,30,716.0,78.0,3.3,9.0,325.0,59.72,48.77
2016,12,23,14,45,681.0,75.0,3.25,9.0,291.0,57.92,47.19
2016,12,23,15,0,646.0,72.0,3.2,9.0,257.0,56.2,45.62
2016,12,23,15,15,599.5,66.5,3.0,8.5,219.5,52.46,42.24
2016,12,23,15,30,553.0,61.0,2.8,8.0,182.0,48.74,38.77
2016,12,23,15,45,484.5,53.5,2.6,8.0,144.0,43.22,33.46
2016,12,23,16,0,416.0,46.0,2.4,8.0,106.0,37.7,27.99
2016,12,23,16,15,301.0,35.5,2.25,8.0,71.0,29.32,19.43
2016,12,23,16,30,186.0,25.0,2.1,8.0,36.0,19.48,3.9
2016,12,23,16,45,93.0,12.5,2.0,8.0,18.0,10.67,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.5,166.14,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,61.0,329.99,244.25
2016,12,24,8,15,508.5,32.0,1.4,5.5,99.5,400.44,330.12
2016,12,24,8,30,600.0,39.0,1.5,6.0,138.0,470.12,393.04
2016,12,24,8,45,656.5,43.0,1.6,6.5,178.0,511.85,429.84
2016,12,24,9,0,713.0,47.0,1.7,7.0,218.0,550.85,462.53
2016,12,24,9,15,748.0,50.5,1.8,7.0,255.0,572.11,480.41
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,590.11,494.79
2016,12,24,9,45,806.5,56.0,2.0,7.5,325.0,595.4,497.56
2016,12,24,10,0,830.0,58.0,2.1,8.0,358.0,597.17,497.09
2016,12,24,10,15,846.5,60.0,2.15,8.0,385.5,586.76,487.39
2016,12,24,10,30,863.0,62.0,2.2,8.0,413.0,577.58,478.2
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.5,560.67,461.69
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,540.47,442.22
2016,12,24,11,15,891.5,65.0,2.3,9.0,468.0,514.75,418.52
2016,12,24,11,30,898.0,66.0,2.3,9.0,482.0,486.03,391.84
2016,12,24,11,45,902.5,66.0,2.35,9.0,489.0,452.56,360.82
2016,12,24,12,0,907.0,66.0,2.4,9.0,496.0,416.44,326.85
2016,12,24,12,15,907.0,66.0,2.4,9.0,495.0,376.27,288.77
2016,12,24,12,30,907.0,66.0,2.4,9.0,494.0,334.09,248.4
2016,12,24,12,45,896.5,67.5,2.4,9.5,485.0,288.72,205.15
2016,12,24,13,0,886.0,69.0,2.4,10.0,476.0,242.56,162.13
2016,12,24,13,15,878.5,68.5,2.35,10.0,460.5,194.69,120.24
2016,12,24,13,30,871.0,68.0,2.3,10.0,445.0,141.28,78.91
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.5,90.66,50.35
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,54.41,43.67
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.5,52.97,42.55
2016,12,24,14,30,816.0,60.0,2.0,9.0,343.0,51.56,41.41
2016,12,24,14,45,792.0,57.0,1.85,9.0,309.0,49.31,39.4
2016,12,24,15,0,768.0,54.0,1.7,9.0,275.0,47.06,37.35
2016,12,24,15,15,728.5,50.5,1.5,8.5,236.5,44.28,34.84
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,41.53,32.27
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,36.92,27.9
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,32.33,23.38
2016,12,24,16,15,460.0,28.5,1.05,6.5,80.5,25.69,16.57
2016,12,24,16,30,350.0,21.0,1.1,6.0,43.0,19.08,4.65
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,3.5,30.0,164.61,0.0
2016,12,25,8,0,413.0,25.0,1.5,4.0,60.0,326.99,241.5
2016,12,25,8,15,505.0,32.0,1.55,4.0,98.5,398.3,330.38
2016,12,25,8,30,597.0,39.0,1.6,4.0,137.0,468.42,394.79
2016,12,25,8,45,651.0,43.5,1.7,4.5,176.5,509.19,431.17
2016,12,25,9,0,705.0,48.0,1.8,5.0,216.0,547.3,463.46
2016,12,25,9,15,740.5,51.5,1.8,5.5,253.5,569.06,480.56
2016,12,25,9,30,776.0,55.0,1.8,6.0,291.0,587.55,494.0
2016,12,25,9,45,789.5,60.0,1.85,6.5,322.5,590.29,494.4
2016,12,25,10,0,803.0,65.0,1.9,7.0,354.0,589.68,491.77
2016,12,25,10,15,820.0,66.5,1.9,7.0,381.0,583.77,485.33
2016,12,25,10,30,837.0,68.0,1.9,7.0,408.0,574.35,475.78
2016,12,25,10,45,699.0,98.5,1.95,7.5,392.5,507.62,419.57
2016,12,25,11,0,561.0,129.0,2.0,8.0,377.0,435.76,359.56
2016,12,25,11,15,538.0,139.5,2.05,8.0,382.5,412.36,338.89
2016,12,25,11,30,515.0,150.0,2.1,8.0,388.0,388.26,317.12
2016,12,25,11,45,361.0,179.5,2.15,8.5,348.0,318.7,259.02
2016,12,25,12,0,207.0,209.0,2.2,9.0,308.0,261.14,211.74
2016,12,25,12,15,202.5,209.0,2.25,9.0,305.5,246.34,198.44
2016,12,25,12,30,198.0,209.0,2.3,9.0,303.0,231.42,184.85
2016,12,25,12,45,348.5,180.0,2.35,9.0,342.0,234.62,180.85
2016,12,25,13,0,499.0,151.0,2.4,9.0,381.0,222.19,162.23
2016,12,25,13,15,672.0,111.5,2.4,9.0,409.5,191.0,126.96
2016,12,25,13,30,845.0,72.0,2.4,9.0,438.0,143.71,82.09
2016,12,25,13,45,831.0,70.5,2.45,9.0,415.5,94.5,53.81
2016,12,25,14,0,817.0,69.0,2.5,9.0,393.0,57.81,46.92
2016,12,25,14,15,798.0,67.0,2.45,8.5,364.5,56.46,45.88
2016,12,25,14,30,779.0,65.0,2.4,8.0,336.0,55.14,44.82
2016,12,25,14,45,750.0,62.0,2.35,8.0,302.0,52.96,42.87
2016,12,25,15,0,721.0,59.0,2.3,8.0,268.0,50.8,40.9
2016,12,25,15,15,680.0,55.0,2.05,7.5,230.0,47.73,38.12
2016,12,25,15,30,639.0,51.0,1.8,7.0,192.0,44.69,35.28
2016,12,25,15,45,575.0,45.0,1.6,7.0,153.0,36.49,27.57
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,31.95,23.05
2016,12,25,16,15,404.0,30.5,1.4,6.5,77.5,25.1,16.13
2016,12,25,16,30,297.0,22.0,1.4,6.0,41.0,18.24,4.95
2016,12,25,16,45,148.5,11.0,1.45,5.5,20.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.0,12.5,1.9,2.5,29.5,165.63,0.0
2016,12,26,8,0,406.0,25.0,2.1,3.0,59.0,322.16,237.93
2016,12,26,8,15,499.0,32.5,2.2,3.5,98.0,394.99,329.61
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,466.43,395.35
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,509.0,433.74
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,548.89,467.94
2016,12,26,9,15,739.0,53.5,2.55,5.5,254.5,571.17,485.55
2016,12,26,9,30,775.0,57.0,2.5,6.0,292.0,590.12,499.38
2016,12,26,9,45,797.5,60.0,2.5,6.5,325.0,596.29,502.36
2016,12,26,10,0,820.0,63.0,2.5,7.0,358.0,598.93,502.06
2016,12,26,10,15,837.0,65.0,2.45,7.5,386.0,593.42,494.72
2016,12,26,10,30,854.0,67.0,2.4,8.0,414.0,584.33,484.25
2016,12,26,10,45,866.5,68.0,2.4,8.5,435.0,567.97,467.99
2016,12,26,11,0,879.0,69.0,2.4,9.0,456.0,545.51,446.65
2016,12,26,11,15,886.0,69.5,2.35,9.0,470.5,519.72,422.8
2016,12,26,11,30,893.0,70.0,2.3,9.0,485.0,490.94,396.01
2016,12,26,11,45,896.5,70.5,2.25,9.0,491.5,457.74,365.08
2016,12,26,12,0,900.0,71.0,2.2,9.0,498.0,421.97,331.33
2016,12,26,12,15,899.5,71.0,2.15,9.0,497.5,381.88,293.45
2016,12,26,12,30,899.0,71.0,2.1,9.0,497.0,339.83,253.35
2016,12,26,12,45,894.5,70.5,2.05,9.5,488.5,294.53,210.08
2016,12,26,13,0,890.0,70.0,2.0,10.0,480.0,247.98,166.51
2016,12,26,13,15,882.5,69.0,1.95,10.0,464.0,199.52,123.96
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,150.53,85.91
2016,12,26,13,45,862.5,66.5,1.9,10.0,425.5,94.97,52.26
2016,12,26,14,0,850.0,65.0,1.9,10.0,403.0,55.11,44.29
2016,12,26,14,15,831.5,63.0,1.75,10.0,374.0,53.68,43.11
2016,12,26,14,30,813.0,61.0,1.6,10.0,345.0,52.28,41.89
2016,12,26,14,45,787.0,58.0,1.45,10.0,311.0,50.02,39.89
2016,12,26,15,0,761.0,55.0,1.3,10.0,277.0,47.78,37.86
2016,12,26,15,15,722.0,51.5,1.15,9.0,238.5,45.02,35.47
2016,12,26,15,30,683.0,48.0,1.0,8.0,200.0,42.3,33.01
2016,12,26,15,45,621.0,42.5,0.9,7.5,160.0,37.71,28.65
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,33.13,24.16
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.5,26.54,17.47
2016,12,26,16,30,349.0,22.0,0.9,6.0,45.0,19.97,6.72
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.5,13.0,1.1,4.5,27.5,121.37,0.0
2016,12,27,8,0,351.0,26.0,1.1,5.0,55.0,297.61,215.54
2016,12,27,8,15,445.5,34.0,1.15,5.5,93.0,370.24,304.34
2016,12,27,8,30,540.0,42.0,1.2,6.0,131.0,441.93,368.75
2016,12,27,8,45,599.5,47.5,1.25,7.0,170.0,486.4,406.73
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,523.82,437.2
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,547.53,456.08
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,567.96,471.33
2016,12,27,9,45,760.5,63.0,1.15,8.5,316.0,577.25,476.27
2016,12,27,10,0,787.0,66.0,1.1,9.0,349.0,583.0,477.99
2016,12,27,10,15,704.5,83.5,1.15,9.5,351.5,537.67,440.24
2016,12,27,10,30,622.0,101.0,1.2,10.0,354.0,489.38,400.41
2016,12,27,10,45,635.0,103.5,1.25,10.5,373.0,479.55,390.72
2016,12,27,11,0,648.0,106.0,1.3,11.0,392.0,466.83,378.11
2016,12,27,11,15,549.5,134.5,1.2,11.0,382.5,415.41,334.98
2016,12,27,11,30,451.0,163.0,1.1,11.0,373.0,372.65,299.04
2016,12,27,11,45,428.0,171.0,1.0,11.5,372.0,347.82,276.6
2016,12,27,12,0,405.0,179.0,0.9,12.0,371.0,323.14,254.17
2016,12,27,12,15,632.0,128.0,0.8,12.0,428.0,339.62,259.77
2016,12,27,12,30,859.0,77.0,0.7,12.0,485.0,333.22,243.8
2016,12,27,12,45,628.0,125.0,0.65,12.0,420.5,269.06,194.79
2016,12,27,13,0,397.0,173.0,0.6,12.0,356.0,220.03,161.22
2016,12,27,13,15,344.5,175.5,0.6,12.0,330.5,188.42,136.85
2016,12,27,13,30,292.0,178.0,0.6,12.0,305.0,161.54,118.12
2016,12,27,13,45,421.0,146.0,0.65,12.0,319.0,124.1,87.8
2016,12,27,14,0,550.0,114.0,0.7,12.0,333.0,82.88,68.51
2016,12,27,14,15,519.5,113.5,0.65,12.0,309.0,81.23,67.23
2016,12,27,14,30,489.0,113.0,0.6,12.0,285.0,81.16,67.25
2016,12,27,14,45,470.0,104.0,0.6,12.0,256.0,75.47,62.25
2016,12,27,15,0,451.0,95.0,0.6,12.0,227.0,69.68,57.12
2016,12,27,15,15,419.0,85.5,0.6,11.5,195.0,63.32,51.49
2016,12,27,15,30,387.0,76.0,0.6,11.0,163.0,56.85,45.64
2016,12,27,15,45,347.5,63.5,0.65,10.5,130.0,48.02,37.52
2016,12,27,16,0,308.0,51.0,0.7,10.0,97.0,39.0,29.07
2016,12,27,16,15,232.5,38.0,0.7,9.5,66.5,29.27,19.66
2016,12,27,16,30,157.0,25.0,0.7,9.0,36.0,19.4,6.89
2016,12,27,16,45,78.5,12.5,0.75,9.0,18.0,10.67,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,12.0,1.85,5.5,29.0,142.26,0.0
2016,12,28,8,0,420.0,24.0,2.0,6.0,58.0,330.38,238.32
2016,12,28,8,15,510.5,30.5,2.1,6.5,96.0,401.32,330.65
2016,12,28,8,30,601.0,37.0,2.2,7.0,134.0,470.13,393.83
2016,12,28,8,45,656.5,41.0,2.35,7.5,174.0,511.44,430.9
2016,12,28,9,0,712.0,45.0,2.5,8.0,214.0,550.2,463.9
2016,12,28,9,15,747.0,48.0,2.55,8.5,251.0,571.27,480.77
2016,12,28,9,30,782.0,51.0,2.6,9.0,288.0,589.15,494.04
2016,12,28,9,45,807.5,52.5,2.7,9.5,321.0,590.38,493.74
2016,12,28,10,0,833.0,54.0,2.8,10.0,354.0,593.64,494.39
2016,12,28,10,15,849.0,56.0,2.75,10.5,381.5,588.17,487.13
2016,12,28,10,30,865.0,58.0,2.7,11.0,409.0,579.23,476.86
2016,12,28,10,45,876.0,58.5,2.7,11.5,430.0,562.23,460.18
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,541.96,440.6
2016,12,28,11,15,894.0,60.0,2.6,12.0,465.5,516.94,417.36
2016,12,28,11,30,901.0,61.0,2.5,12.0,480.0,488.87,391.18
2016,12,28,11,45,904.0,61.0,2.45,12.5,487.0,455.09,359.38
2016,12,28,12,0,907.0,61.0,2.4,13.0,494.0,418.76,324.95
2016,12,28,12,15,907.0,61.0,2.35,13.0,493.5,378.97,287.71
2016,12,28,12,30,907.0,61.0,2.3,13.0,493.0,337.15,248.2
2016,12,28,12,45,900.5,62.0,2.25,13.5,485.0,292.65,206.04
2016,12,28,13,0,894.0,63.0,2.2,14.0,477.0,246.99,163.61
2016,12,28,13,15,887.0,62.5,2.15,14.0,462.0,199.06,121.68
2016,12,28,13,30,880.0,62.0,2.1,14.0,447.0,150.5,83.86
2016,12,28,13,45,868.5,61.0,2.1,14.0,425.0,100.88,54.6
2016,12,28,14,0,857.0,60.0,2.1,14.0,403.0,57.61,45.78
2016,12,28,14,15,840.0,58.0,1.9,13.5,374.5,55.72,44.3
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,48.42,37.92
2016,12,28,14,45,798.5,53.5,1.55,13.0,312.5,46.49,36.24
2016,12,28,15,0,774.0,51.0,1.4,13.0,279.0,44.57,34.52
2016,12,28,15,15,737.0,48.0,1.25,12.5,241.5,42.15,32.38
2016,12,28,15,30,700.0,45.0,1.1,12.0,204.0,39.76,30.2
2016,12,28,15,45,642.0,40.0,1.0,11.5,164.0,35.54,26.26
2016,12,28,16,0,584.0,35.0,0.9,11.0,124.0,31.33,22.2
2016,12,28,16,15,485.0,28.0,0.95,10.5,86.0,25.15,16.09
2016,12,28,16,30,386.0,21.0,1.0,10.0,48.0,18.98,7.15
2016,12,28,16,45,193.0,10.5,1.05,9.5,24.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,2.55,5.5,28.0,126.86,0.0
2016,12,29,8,0,368.0,26.0,2.7,6.0,56.0,308.38,221.69
2016,12,29,8,15,465.0,34.0,2.75,6.5,94.5,383.69,317.09
2016,12,29,8,30,562.0,42.0,2.8,7.0,133.0,457.4,384.56
2016,12,29,8,45,621.0,47.0,2.85,7.5,173.0,495.28,419.03
2016,12,29,9,0,680.0,52.0,2.9,8.0,213.0,538.04,455.18
2016,12,29,9,15,718.0,56.0,2.9,8.5,251.0,562.76,474.91
2016,12,29,9,30,756.0,60.0,2.9,9.0,289.0,584.17,490.88
2016,12,29,9,45,773.0,64.5,2.9,9.5,321.0,589.1,492.85
2016,12,29,10,0,790.0,69.0,2.9,10.0,353.0,590.65,491.72
2016,12,29,10,15,808.5,71.0,2.85,10.0,381.0,586.86,486.78
2016,12,29,10,30,827.0,73.0,2.8,10.0,409.0,579.48,478.68
2016,12,29,10,45,841.0,74.0,2.8,10.5,431.0,564.82,463.86
2016,12,29,11,0,855.0,75.0,2.8,11.0,453.0,546.7,445.98
2016,12,29,11,15,862.5,76.0,2.75,11.5,468.0,521.84,422.29
2016,12,29,11,30,870.0,77.0,2.7,12.0,483.0,493.93,395.76
2016,12,29,11,45,875.0,77.5,2.7,12.5,490.5,461.48,365.23
2016,12,29,12,0,880.0,78.0,2.7,13.0,498.0,426.34,331.94
2016,12,29,12,15,880.0,77.5,2.65,13.0,497.5,385.94,294.39
2016,12,29,12,30,880.0,77.0,2.6,13.0,497.0,343.59,254.63
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.5,298.59,212.32
2016,12,29,13,0,887.0,72.0,2.6,13.0,484.0,255.13,171.55
2016,12,29,13,15,879.5,71.5,2.5,13.0,468.5,203.06,125.93
2016,12,29,13,30,872.0,71.0,2.4,13.0,453.0,153.87,87.12
2016,12,29,13,45,861.0,69.0,2.35,13.0,431.0,103.0,56.01
2016,12,29,14,0,850.0,67.0,2.3,13.0,409.0,56.56,45.03
2016,12,29,14,15,832.0,65.0,2.15,13.0,380.5,55.17,43.89
2016,12,29,14,30,814.0,63.0,2.0,13.0,352.0,53.79,42.72
2016,12,29,14,45,788.5,60.0,1.85,13.0,318.0,51.57,40.77
2016,12,29,15,0,763.0,57.0,1.7,13.0,284.0,49.36,38.81
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.5,46.64,36.49
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,43.96,34.11
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,39.41,29.86
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,34.88,25.48
2016,12,29,16,15,463.0,31.5,0.9,9.5,88.0,28.33,18.99
2016,12,29,16,30,360.0,24.0,0.9,9.0,50.0,19.98,8.41
2016,12,29,16,45,180.0,12.0,0.95,8.5,25.0,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,13.5,0.8,7.5,26.5,116.04,0.0
2016,12,30,8,0,332.0,27.0,0.7,8.0,53.0,286.19,201.26
2016,12,30,8,15,429.0,35.0,0.8,8.0,90.5,361.79,293.39
2016,12,30,8,30,526.0,43.0,0.9,8.0,128.0,435.47,359.46
2016,12,30,8,45,582.5,49.5,1.05,8.5,167.5,479.6,398.01
2016,12,30,9,0,639.0,56.0,1.2,9.0,207.0,521.69,433.16
2016,12,30,9,15,677.5,60.0,1.3,9.5,244.0,546.09,452.65
2016,12,30,9,30,716.0,64.0,1.4,10.0,281.0,563.69,466.02
2016,12,30,9,45,750.5,65.5,1.55,10.5,315.0,577.03,475.58
2016,12,30,10,0,785.0,67.0,1.7,11.0,349.0,586.58,481.63
2016,12,30,10,15,803.0,69.0,1.8,11.0,377.0,582.7,477.39
2016,12,30,10,30,821.0,71.0,1.9,11.0,405.0,575.28,470.12
2016,12,30,10,45,831.0,73.0,2.0,11.5,426.0,559.75,455.33
2016,12,30,11,0,841.0,75.0,2.1,12.0,447.0,540.95,437.65
2016,12,30,11,15,849.0,76.0,2.1,12.0,461.5,516.85,415.82
2016,12,30,11,30,857.0,77.0,2.1,12.0,476.0,489.72,391.05
2016,12,30,11,45,860.5,77.5,2.15,12.5,483.5,457.15,360.9
2016,12,30,12,0,864.0,78.0,2.2,13.0,491.0,422.05,328.07
2016,12,30,12,15,864.0,78.0,2.2,13.0,491.0,382.83,291.81
2016,12,30,12,30,864.0,78.0,2.2,13.0,491.0,341.66,253.3
2016,12,30,12,45,860.5,77.5,2.2,13.0,483.0,297.33,211.99
2016,12,30,13,0,857.0,77.0,2.2,13.0,475.0,251.74,169.96
2016,12,30,13,15,849.5,76.0,2.2,13.0,460.0,204.01,127.99
2016,12,30,13,30,842.0,75.0,2.2,13.0,445.0,155.83,89.75
2016,12,30,13,45,827.0,74.0,2.25,13.0,423.0,106.94,59.59
2016,12,30,14,0,812.0,73.0,2.3,13.0,401.0,60.69,48.69
2016,12,30,14,15,793.0,70.5,2.25,12.5,372.5,58.99,47.38
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,57.32,46.05
2016,12,30,14,45,740.0,66.5,2.15,12.0,309.5,56.36,45.23
2016,12,30,15,0,706.0,65.0,2.1,12.0,275.0,50.96,40.39
2016,12,30,15,15,664.5,60.5,1.85,11.5,237.5,47.84,37.64
2016,12,30,15,30,623.0,56.0,1.6,11.0,200.0,44.74,34.81
2016,12,30,15,45,542.0,51.5,1.4,10.5,159.5,41.45,31.68
2016,12,30,16,0,461.0,47.0,1.2,10.0,119.0,38.31,28.54
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.5,30.81,21.2
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,23.28,11.29
2016,12,30,16,45,125.0,14.0,1.1,8.5,23.0,11.95,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
